"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:09:32","3.19","15.5","212.74","43","60.03","3"
"01/14/12 12:14:32","3.1911","23.7","212.63","230","60.03","4"
"01/14/12 12:19:33","3.1922","11.3","212.46","5","60.03","4"
"01/14/12 12:24:33","3.1933","16.3","212.39","12","60.07","4"
"01/14/12 12:29:33","3.1947","25.3","212.7","97","60.03","4"
"01/14/12 12:34:32","3.196","18.8","212.4","139","60.03","4"
"01/14/12 12:39:33","3.1977","13.3","212.3","66","60.03","5"
"01/14/12 12:44:33","3.1994","24.4","212.87","306","60.03","5"
"01/14/12 12:49:32","3.2015","36.2","213.46","154","60.03","5"
"01/14/12 12:54:32","3.204","31.8","213.22","322","60.0","6"
"01/14/12 12:59:33","3.2069","31.1","213.12","276","60.03","6"
"01/14/12 13:04:34","3.21","61.6","213.99","348","60.03","6"
"01/14/12 13:09:33","3.2147","49.4","213.83","76","60.07","6"
"01/14/12 13:14:33","3.2193","80.6","213.13","400","60.0","6"
"01/14/12 13:19:33","3.2271","122.1","214.66","575","60.03","6"
"01/14/12 13:24:33","3.2357","115.7","214.11","547","60.03","6"
"01/14/12 13:29:33","3.2449","191.0","215.71","869","60.03","7"
"01/14/12 13:34:33","3.2522","79.7","213.51","397","60.07","6"
"01/14/12 13:39:34","3.2598","135.5","214.16","638","60.03","6"
"01/14/12 13:44:32","3.266","78.4","213.86","392","60.07","6"
"01/14/12 13:49:33","3.2719","94.2","214.16","455","60.03","5"
"01/14/12 13:54:33","3.2779","135.6","214.83","637","60.07","5"
"01/14/12 13:59:33","3.2872","121.4","214.72","572","60.03","5"
"01/14/12 14:04:33","3.2939","41.4","213.46","293","60.07","5"
"01/14/12 14:09:32","3.2962","30.1","212.75","13","60.03","3"
"01/14/12 14:14:33","3.2986","40.7","212.61","259","60.03","3"
"01/14/12 14:19:33","3.3015","30.5","213.53","78","60.03","2"
"01/14/12 14:24:34","3.3042","33.6","212.62","188","60.03","2"
"01/14/12 14:29:33","3.3076","55.7","212.96","408","60.03","3"
"01/14/12 14:34:34","3.3112","36.7","213.76","115","60.03","2"
"01/14/12 14:39:32","3.3134","21.8","213.08","115","60.03","2"
"01/14/12 14:44:32","3.3155","26.6","212.63","63","60.03","2"
"01/14/12 14:49:33","3.3194","69.2","214.51","349","60.03","2"
"01/14/12 14:54:32","3.3229","16.5","213.2","21","60.07","2"
"01/14/12 14:59:32","3.3246","29.3","212.89","99","60.03","2"
"01/14/12 15:04:33","3.3258","13.1","212.14","8","60.03","1"
"01/14/12 15:09:33","3.3268","13.2","212.32","9","60.03","1"
"01/14/12 15:14:34","3.3305","70.3","213.23","351","60.03","0"
"01/14/12 15:19:34","3.332","13.0","212.29","26","60.03","0"
"01/14/12 15:24:34","3.3331","12.4","212.17","5","60.0","0"
"01/14/12 15:29:32","3.3344","13.2","212.62","53","60.0","0"
"01/14/12 15:34:33","3.3353","16.2","212.46","1","60.0","0"
"01/14/12 15:39:33","3.3358","0.0","212.39","0","60.03","-1"
"01/15/12 08:54:33","3.3363","5.5","212.26","0","60.03","-5"
"01/15/12 08:59:37","3.3369","13.3","211.74","2","60.0","-5"
"01/15/12 09:04:35","3.3377","12.5","211.96","0","60.0","-5"
"01/15/12 09:09:33","3.3384","0.0","212.32","0","60.03","-4"
"01/15/12 09:14:33","3.3391","8.3","211.95","0","60.03","-4"
"01/15/12 09:19:33","3.3398","14.4","212.19","84","60.03","-4"
"01/15/12 09:24:32","3.3404","11.7","212.32","0","60.03","-4"
"01/15/12 09:29:33","3.3411","0.0","212.13","0","60.03","-4"
"01/15/12 09:34:35","3.3418","0.0","213.56","0","60.03","-4"
"01/15/12 09:39:33","3.3425","11.1","212.76","58","60.03","-4"
"01/15/12 09:44:34","3.3435","11.2","213.05","2","60.03","-3"
"01/15/12 09:49:33","3.3445","12.5","211.8","3","60.03","-3"
"01/15/12 09:54:33","3.3458","30.6","212.54","248","60.03","-3"
"01/15/12 09:59:33","3.3474","27.0","212.49","249","60.03","-2"
"01/15/12 10:04:34","3.3488","16.2","212.5","4","60.03","-2"
"01/15/12 10:09:34","3.3501","11.7","211.75","194","60.03","-2"
"01/15/12 10:14:33","3.3512","16.1","212.82","81","60.03","-2"
"01/15/12 10:19:34","3.3521","10.5","213.51","49","60.0","-2"
"01/15/12 10:24:34","3.3528","13.9","214.71","17","60.0","-2"
"01/15/12 10:29:34","3.3538","4.9","214.14","168","60.03","-2"
"01/15/12 10:34:33","3.355","10.7","213.89","18","60.03","-2"
"01/15/12 10:39:36","3.356","16.1","213.9","51","60.03","-2"
"01/15/12 10:44:35","3.3571","4.3","212.87","147","60.0","-1"
"01/15/12 10:49:35","3.3581","8.4","212.71","124","60.07","-2"
"01/15/12 10:54:33","3.3592","12.0","213.07","43","60.0","-1"
"01/15/12 10:59:33","3.3602","15.7","213.4","229","60.03","-1"
"01/15/12 11:04:35","3.3614","12.4","212.52","70","60.0","-1"
"01/15/12 11:09:36","3.3626","16.5","212.79","66","60.03","-1"
"01/15/12 11:14:33","3.3639","24.2","212.87","127","60.0","-1"
"01/15/12 11:19:33","3.3655","27.7","213.46","52","60.03","0"
"01/15/12 11:24:33","3.367","17.5","212.82","106","60.03","0"
"01/15/12 11:29:34","3.3684","13.9","213.09","51","60.0","0"
"01/15/12 11:34:32","3.3699","13.1","213.31","247","60.03","0"
"01/15/12 11:39:32","3.3715","17.2","213.53","192","60.03","0"
"01/15/12 11:44:33","3.3731","19.8","214.53","232","60.0","1"
"01/15/12 11:49:34","3.3746","21.1","213.51","18","60.03","1"
"01/15/12 11:54:34","3.3762","15.3","212.91","69","60.0","1"
"01/15/12 11:59:32","3.3778","32.6","213.01","46","60.0","1"
"01/15/12 12:04:33","3.3797","15.6","213.05","156","60.0","2"
"01/15/12 12:09:33","3.3816","16.7","213.64","65","60.0","2"
"01/15/12 12:14:33","3.3836","37.4","213.31","317","60.0","2"
"01/15/12 12:19:34","3.3857","33.2","213.02","157","60.0","3"
"01/15/12 12:24:34","3.3881","29.1","214.01","76","60.0","3"
"01/15/12 12:29:34","3.3908","43.8","213.71","130","60.0","4"
"01/15/12 12:34:33","3.3938","40.2","214.04","174","60.03","4"
"01/15/12 12:39:33","3.3967","35.8","213.9","285","60.03","4"
"01/15/12 12:44:34","3.399","18.4","213.71","153","60.0","4"
"01/15/12 12:49:33","3.4013","32.3","213.57","86","60.03","4"
"01/15/12 12:54:33","3.4043","44.7","213.4","89","60.03","4"
"01/15/12 12:59:32","3.4075","35.9","214.02","344","60.0","4"
"01/15/12 13:04:33","3.4108","54.1","214.02","150","60.03","4"
"01/15/12 13:09:33","3.4153","70.4","214.22","351","60.0","4"
"01/15/12 13:14:33","3.4218","63.0","214.25","323","60.03","5"
"01/15/12 13:19:33","3.4292","116.7","215.23","554","60.0","6"
"01/15/12 13:24:34","3.4367","53.0","214.7","368","60.03","6"
"01/15/12 13:29:33","3.4397","36.1","213.6","199","60.03","6"
"01/15/12 13:34:33","3.442","34.0","213.1","88","60.0","5"
"01/15/12 13:39:32","3.4439","33.7","213.58","286","60.0","5"
"01/15/12 13:44:33","3.4458","14.2","213.64","65","60.0","4"
"01/15/12 13:49:33","3.4475","21.9","214.11","64","60.03","4"
"01/15/12 13:54:34","3.449","10.4","213.3","17","60.03","4"
"01/15/12 13:59:34","3.4504","14.5","213.61","6","60.0","3"
"01/15/12 14:04:34","3.4516","14.3","212.81","213","60.03","3"
"01/15/12 14:09:34","3.4526","13.5","212.72","2","60.0","2"
"01/15/12 14:14:34","3.4536","15.7","213.52","177","60.0","2"
"01/15/12 14:19:32","3.4545","11.7","212.78","140","60.03","2"
"01/15/12 14:24:35","3.4554","13.1","212.85","65","60.0","2"
"01/15/12 14:29:34","3.4562","7.9","213.33","218","60.03","1"
"01/15/12 14:34:34","3.4573","14.9","213.58","28","60.03","1"
"01/15/12 14:39:33","3.4584","12.0","212.68","100","60.0","1"
"01/15/12 14:44:33","3.4593","7.6","213.08","126","60.03","1"
"01/15/12 14:49:34","3.4599","0.0","213.27","0","60.03","1"
"01/15/12 14:54:34","3.4607","6.2","213.05","265","60.03","1"
"01/15/12 14:59:34","3.4614","14.5","213.1","1","60.0","1"
"01/15/12 15:04:33","3.4621","12.2","213.17","1","60.0","1"
"01/15/12 15:09:34","3.4628","14.8","212.18","11","60.0","1"
"01/15/12 15:14:34","3.4635","13.5","212.71","0","60.0","1"
"01/15/12 15:19:33","3.464","12.4","211.8","1","60.0","1"
"01/15/12 15:24:33","3.4644","0.0","212.79","0","60.0","1"
"01/15/12 15:29:33","3.4648","15.2","212.87","69","60.03","1"
"01/15/12 15:34:33","3.4654","10.7","212.27","32","60.0","1"
"01/15/12 15:39:34","3.4657","0.0","212.63","0","60.03","1"
"01/15/12 15:44:33","3.4659","0.0","212.96","0","60.0","1"
"01/15/12 15:49:33","3.4661","10.6","212.29","2","60.03","1"
"01/15/12 15:54:34","3.4666","31.8","212.83","83","60.0","0"
"01/15/12 15:59:34","3.4679","8.1","212.8","140","60.0","1"
"01/15/12 16:04:37","3.4687","13.0","212.37","11","60.03","1"
"01/16/12 08:39:39","3.4689","0.0","211.93","52","60.03","2"
"01/16/12 08:44:34","3.4693","0.0","212.03","0","60.03","3"
"01/16/12 08:49:36","3.4696","0.0","212.34","0","60.07","3"
"01/16/12 08:54:34","3.4699","14.2","212.04","2","60.03","4"
"01/16/12 08:59:34","3.4702","0.0","212.19","0","60.0","4"
"01/16/12 09:04:36","3.4705","10.9","212.32","43","60.03","4"
"01/16/12 09:09:34","3.4711","15.1","212.52","3","60.0","4"
"01/16/12 09:14:34","3.4717","11.3","212.53","215","60.03","4"
"01/16/12 09:19:34","3.4721","0.0","212.24","0","60.03","4"
"01/16/12 09:24:34","3.4724","10.6","211.7","0","60.0","4"
"01/16/12 09:29:33","3.473","0.0","210.62","0","60.0","4"
"01/16/12 09:34:33","3.4735","10.9","211.88","1","60.07","4"
"01/16/12 09:39:33","3.474","5.3","211.72","254","60.07","5"
"01/16/12 09:44:36","3.4745","15.8","211.39","6","60.03","4"
"01/16/12 09:49:35","3.4751","14.5","212.63","3","60.03","4"
"01/16/12 09:54:34","3.4758","14.9","212.87","2","60.0","5"
"01/16/12 09:59:34","3.4765","14.0","211.99","2","60.0","5"
"01/16/12 10:04:33","3.4771","11.2","211.91","13","60.03","4"
"01/16/12 10:09:33","3.4777","14.2","212.44","12","60.03","5"
"01/16/12 10:14:34","3.4782","0.0","211.8","0","60.0","5"
"01/16/12 10:19:34","3.4787","0.0","212.52","0","60.03","5"
"01/16/12 10:24:34","3.4791","0.0","212.21","218","60.03","5"
"01/16/12 10:29:34","3.4795","0.0","211.59","0","60.03","5"
"01/16/12 10:34:35","3.4798","7.0","211.4","223","60.07","5"
"01/16/12 10:39:33","3.4802","0.0","211.87","0","60.03","5"
"01/16/12 10:44:34","3.4807","15.1","212.24","55","60.07","5"
"01/16/12 10:49:34","3.4811","0.0","212.81","0","60.03","5"
"01/16/12 10:54:37","3.4817","11.5","212.5","0","60.03","5"
"01/16/12 10:59:34","3.4823","0.0","211.94","0","60.03","5"
"01/16/12 11:04:33","3.4826","0.0","212.29","0","60.03","5"
"01/16/12 11:09:34","3.4829","5.3","212.98","0","60.03","5"
"01/16/12 11:14:33","3.4832","0.0","211.66","0","60.03","5"
"01/16/12 11:19:35","3.4835","0.0","211.73","0","60.0","5"
"01/16/12 11:24:34","3.4838","11.7","211.64","10","60.03","5"
"01/16/12 11:29:34","3.4843","0.0","212.6","0","60.07","5"
"01/16/12 11:34:33","3.4849","0.0","211.41","62","60.03","5"
"01/16/12 11:39:35","3.4857","8.2","212.23","252","60.03","5"
"01/16/12 11:44:34","3.4866","7.5","212.22","35","60.0","5"
"01/16/12 11:49:34","3.4875","15.8","211.58","9","60.03","5"
"01/16/12 11:54:33","3.4883","15.0","211.65","1","60.03","5"
"01/16/12 11:59:33","3.4892","2.8","211.23","251","60.07","5"
"01/16/12 12:04:34","3.4898","11.2","211.8","2","60.0","5"
"01/16/12 12:09:35","3.4903","6.6","211.5","211","60.03","5"
"01/16/12 12:14:34","3.491","6.9","212.15","194","60.03","5"
"01/16/12 12:19:33","3.4917","1.2","211.8","0","60.03","5"
"01/16/12 12:24:35","3.4922","7.3","212.01","0","60.03","5"
"01/16/12 12:29:35","3.4926","0.0","211.78","0","60.0","5"
"01/16/12 12:34:34","3.4934","12.0","211.88","3","60.03","5"
"01/16/12 12:39:35","3.4947","18.0","212.64","139","60.03","6"
"01/16/12 12:44:35","3.4957","13.2","212.01","31","60.03","6"
"01/16/12 12:49:34","3.4971","19.2","213.17","273","60.03","6"
"01/16/12 12:54:34","3.4992","29.1","213.51","256","60.03","6"
"01/16/12 12:59:33","3.5011","27.3","212.7","67","60.0","6"
"01/16/12 13:04:34","3.5025","17.1","213.53","25","60.0","6"
"01/16/12 13:09:34","3.5038","22.2","213.11","145","60.03","6"
"01/16/12 13:14:33","3.5047","6.4","213.26","18","60.03","6"
"01/16/12 13:19:34","3.5057","22.6","213.42","185","60.03","6"
"01/16/12 13:24:34","3.5069","13.3","213.73","36","60.03","6"
"01/16/12 13:29:34","3.5079","15.7","212.99","121","60.0","6"
"01/16/12 13:34:35","3.509","22.0","212.91","251","60.03","6"
"01/16/12 13:39:34","3.5104","16.4","213.72","19","60.0","6"
"01/16/12 13:44:34","3.5118","11.9","213.71","1","60.07","6"
"01/16/12 13:49:34","3.5125","14.4","213.96","232","60.07","6"
"01/16/12 13:54:35","3.5133","7.2","213.33","247","60.0","5"
"01/16/12 13:59:34","3.5143","25.3","213.06","174","60.03","6"
"01/16/12 14:04:33","3.5154","11.2","212.7","22","60.0","6"
"01/16/12 14:09:34","3.5165","7.4","213.56","159","60.03","6"
"01/16/12 14:14:34","3.5173","3.6","214.18","221","60.03","5"
"01/16/12 14:19:34","3.5184","14.3","213.7","17","60.03","6"
"01/16/12 14:24:34","3.5203","20.2","214.31","244","60.07","6"
"01/16/12 14:29:34","3.5218","11.0","213.82","228","60.0","6"
"01/16/12 14:34:35","3.5228","15.4","213.83","18","60.03","6"
"01/16/12 14:39:35","3.5238","14.0","214.22","36","60.03","6"
"01/16/12 14:44:35","3.525","3.2","214.29","280","60.03","6"
"01/16/12 14:49:34","3.5259","11.8","213.64","182","60.03","6"
"01/16/12 14:54:35","3.5267","0.0","213.81","0","60.03","6"
"01/16/12 14:59:34","3.5274","10.6","212.92","138","60.03","5"
"01/16/12 15:04:34","3.528","11.8","213.05","23","60.03","5"
"01/16/12 15:09:34","3.5284","14.3","213.09","134","60.03","5"
"01/17/12 08:54:34","3.5295","0.0","213.3","64","60.03","-5"
"01/17/12 08:59:35","3.5304","11.4","212.52","4","60.0","-5"
"01/17/12 09:04:34","3.5313","15.0","212.98","19","60.03","-5"
"01/17/12 09:09:34","3.5321","12.6","212.93","12","60.03","-5"
"01/17/12 09:14:35","3.5329","13.2","212.98","131","60.03","-4"
"01/17/12 09:19:34","3.5336","15.5","212.55","0","60.0","-4"
"01/17/12 09:24:34","3.5344","0.0","213.06","33","60.0","-4"
"01/17/12 09:29:35","3.5351","0.0","213.31","231","60.03","-4"
"01/17/12 09:34:34","3.5359","16.0","212.74","0","60.03","-4"
"01/17/12 09:39:35","3.5367","0.0","212.92","176","60.07","-4"
"01/17/12 09:44:34","3.5374","11.9","212.68","71","60.03","-4"
"01/17/12 09:49:34","3.5382","13.8","213.04","15","60.03","-4"
"01/17/12 09:54:35","3.5389","10.6","212.37","9","60.03","-4"
"01/17/12 09:59:34","3.5395","14.4","212.3","5","60.0","-4"
"01/17/12 10:04:34","3.5403","15.3","212.83","201","60.0","-4"
"01/17/12 10:09:35","3.5409","16.1","212.96","33","60.0","-4"
"01/17/12 10:14:35","3.5417","0.0","212.54","0","60.03","-4"
"01/17/12 10:19:35","3.5422","0.0","212.62","0","60.03","-4"
"01/17/12 10:24:34","3.5429","16.5","213.64","87","60.03","-4"
"01/17/12 10:29:35","3.544","11.8","212.82","104","60.03","-4"
"01/17/12 10:34:34","3.5451","15.0","212.56","20","60.07","-4"
"01/17/12 10:39:35","3.5463","14.8","212.28","16","60.03","-3"
"01/17/12 10:44:35","3.5476","15.2","212.83","7","60.03","-4"
"01/17/12 10:49:34","3.549","17.1","212.52","24","60.03","-3"
"01/17/12 10:54:34","3.5504","14.0","213.27","5","60.03","-3"
"01/17/12 10:59:35","3.5518","10.9","213.65","18","60.07","-3"
"01/17/12 11:04:35","3.5533","10.3","213.34","298","60.03","-3"
"01/17/12 11:09:34","3.5546","19.9","213.3","242","60.03","-3"
"01/17/12 11:14:35","3.5561","14.7","213.48","195","60.0","-3"
"01/17/12 11:19:35","3.5575","21.2","213.21","30","60.03","-3"
"01/17/12 11:24:35","3.5589","12.6","214.23","9","60.0","-3"
"01/17/12 11:29:34","3.5602","13.1","213.49","26","60.03","-3"
"01/17/12 11:34:34","3.5621","26.0","212.89","41","60.03","-3"
"01/17/12 11:39:34","3.564","37.1","213.15","95","60.0","-3"
"01/17/12 11:44:34","3.5662","25.6","213.3","98","60.03","-3"
"01/17/12 11:49:35","3.5685","26.0","213.3","85","60.03","-3"
"01/17/12 11:54:35","3.5706","33.5","213.5","217","60.03","-3"
"01/17/12 11:59:35","3.5724","28.9","214.21","133","60.03","-3"
"01/17/12 12:04:34","3.5741","14.4","213.79","210","60.03","-3"
"01/17/12 12:09:34","3.576","26.2","214.49","24","60.03","-3"
"01/17/12 12:14:34","3.5779","33.9","213.54","60","60.0","-3"
"01/17/12 12:19:35","3.5799","30.8","212.86","259","60.03","-3"
"01/17/12 12:24:34","3.5821","23.7","211.74","92","60.03","-3"
"01/17/12 12:29:34","3.5842","28.1","211.99","344","60.03","-3"
"01/17/12 12:34:34","3.5864","24.4","213.51","49","60.03","-3"
"01/17/12 12:39:35","3.5884","35.0","213.55","328","60.03","-3"
"01/17/12 12:44:35","3.5903","32.7","214.22","77","60.03","-3"
"01/17/12 12:49:34","3.5921","30.8","213.56","234","60.03","-3"
"01/17/12 12:54:34","3.5937","14.4","214.21","154","60.03","-3"
"01/17/12 12:59:34","3.5951","10.7","214.12","76","60.03","-3"
"01/17/12 13:04:34","3.5965","17.0","213.99","18","60.03","-3"
"01/17/12 13:09:35","3.5978","15.6","214.64","7","60.03","-4"
"01/17/12 13:14:35","3.5991","13.1","213.97","171","60.07","-4"
"01/17/12 13:19:34","3.6001","12.3","214.89","1","60.03","-4"
"01/17/12 13:24:35","3.601","13.2","214.23","24","60.07","-4"
"01/17/12 13:29:35","3.602","14.1","214.16","31","60.03","-4"
"01/17/12 13:34:35","3.6031","11.5","213.77","78","60.03","-4"
"01/17/12 13:39:34","3.6043","27.4","213.77","241","60.0","-4"
"01/17/12 13:44:36","3.6057","13.9","213.91","17","60.03","-4"
"01/17/12 13:49:35","3.6068","14.5","213.7","3","60.0","-4"
"01/17/12 13:54:34","3.6081","14.6","213.7","16","60.03","-4"
"01/17/12 13:59:35","3.6094","12.4","213.92","202","60.03","-4"
"01/17/12 14:04:34","3.6103","14.8","214.01","2","60.03","-4"
"01/17/12 14:09:36","3.6114","19.5","213.93","220","60.0","-4"
"01/17/12 14:14:34","3.6128","13.9","214.2","262","60.0","-4"
"01/17/12 14:19:35","3.6138","12.5","213.24","6","60.03","-4"
"01/17/12 14:24:34","3.6149","15.5","213.22","75","60.03","-4"
"01/17/12 14:29:35","3.6157","14.5","214.06","3","60.03","-5"
"01/17/12 14:34:35","3.6161","0.0","213.2","0","60.03","-5"
"01/17/12 14:39:35","3.6166","0.0","213.69","74","60.03","-5"
"01/17/12 14:44:36","3.6174","15.3","213.05","172","60.0","-5"
"01/17/12 14:49:34","3.6181","8.0","213.62","0","60.0","-4"
"01/17/12 14:54:37","3.619","10.2","214.18","1","60.03","-5"
"01/17/12 14:59:34","3.6197","14.9","213.63","1","60.0","-5"
"01/17/12 15:09:35","3.6202","12.9","212.36","11","60.03","-5"
"01/17/12 15:14:35","3.6206","0.0","211.89","0","60.03","-5"
"01/17/12 15:19:36","3.6208","0.0","211.99","0","60.03","-5"
"01/17/12 15:24:35","3.6212","0.0","212.35","0","60.0","-5"
"01/17/12 15:29:35","3.6215","6.3","212.69","237","60.03","-5"
"01/17/12 15:34:34","3.6218","0.0","213.09","0","60.0","-5"
"01/18/12 08:59:35","3.6222","6.4","212.64","123","60.0","-8"
"01/18/12 09:04:36","3.6225","0.0","212.86","0","60.03","-8"
"01/18/12 09:09:36","3.6228","0.0","212.47","0","60.03","-8"
"01/18/12 09:14:36","3.6232","11.0","212.53","5","60.03","-6"
"01/18/12 09:19:34","3.6238","11.8","212.89","9","60.03","-6"
"01/18/12 09:24:35","3.6245","7.0","212.83","0","60.03","-6"
"01/18/12 09:29:36","3.6252","0.0","213.44","0","60.03","-6"
"01/18/12 09:34:36","3.6259","11.8","213.57","201","60.03","-6"
"01/18/12 09:39:34","3.6267","15.7","213.01","1","60.03","-6"
"01/18/12 09:44:35","3.6275","11.9","212.97","32","60.03","-5"
"01/18/12 09:49:35","3.6284","15.9","213.8","61","60.03","-5"
"01/18/12 09:54:34","3.6295","15.2","214.23","100","60.03","-5"
"01/18/12 09:59:35","3.631","28.1","214.0","144","60.03","-4"
"01/18/12 10:04:35","3.6327","34.1","214.19","190","60.03","-4"
"01/18/12 10:09:36","3.6361","73.1","214.33","364","60.0","-3"
"01/18/12 10:14:35","3.64","41.7","214.47","110","60.03","-3"
"01/18/12 10:19:36","3.6438","53.2","214.36","127","60.03","-2"
"01/18/12 10:24:35","3.6477","43.0","214.77","89","60.03","-2"
"01/18/12 10:29:35","3.6518","45.1","214.96","135","60.03","-2"
"01/18/12 10:34:36","3.6555","46.6","215.12","318","60.03","-1"
"01/18/12 10:39:34","3.66","47.8","214.5","285","60.03","-1"
"01/18/12 10:44:35","3.6656","123.7","216.23","578","60.03","-1"
"01/18/12 10:49:36","3.6766","134.2","216.61","626","60.03","1"
"01/18/12 10:54:35","3.685","93.9","215.31","453","60.03","1"
"01/18/12 10:59:35","3.6956","180.3","217.64","819","60.07","3"
"01/18/12 11:04:35","3.7071","153.4","216.94","702","60.03","4"
"01/18/12 11:09:36","3.7188","105.1","214.61","502","60.0","5"
"01/18/12 11:14:36","3.7267","112.6","215.59","531","60.03","5"
"01/18/12 11:19:34","3.7346","89.0","214.55","431","60.03","5"
"01/18/12 11:24:35","3.7414","79.4","213.72","395","60.03","5"
"01/18/12 11:29:36","3.7483","96.3","214.17","462","60.03","4"
"01/18/12 11:34:35","3.7569","126.8","215.4","591","60.0","4"
"01/18/12 11:39:36","3.7667","170.8","216.15","778","60.03","5"
"01/18/12 11:44:34","3.781","192.5","216.88","868","60.03","6"
"01/18/12 11:49:35","3.7921","112.1","215.21","532","60.03","6"
"01/18/12 11:54:35","3.8024","150.1","216.09","692","60.03","6"
"01/18/12 11:59:35","3.8147","166.9","216.31","766","60.03","8"
"01/18/12 12:04:36","3.8287","186.0","217.45","840","60.03","9"
"01/18/12 12:09:36","3.8424","173.8","216.45","790","60.03","10"
"01/18/12 12:14:34","3.8554","164.6","216.07","754","60.03","11"
"01/18/12 12:19:35","3.8686","176.6","216.44","807","60.07","13"
"01/18/12 12:24:36","3.8821","178.7","215.61","820","60.03","13"
"01/18/12 12:29:36","3.896","177.7","216.63","809","60.03","15"
"01/18/12 12:34:34","3.9085","128.9","214.95","604","60.03","15"
"01/18/12 12:39:36","3.9205","169.9","216.79","776","60.03","16"
"01/18/12 12:44:34","3.9336","180.1","216.52","817","60.03","17"
"01/18/12 12:49:35","3.9464","138.0","215.81","643","60.03","17"
"01/18/12 12:54:36","3.9583","182.2","216.11","832","60.03","17"
"01/18/12 12:59:34","3.972","170.7","215.71","782","60.03","17"
"01/18/12 13:04:35","3.9848","165.7","215.65","762","60.03","17"
"01/18/12 13:09:35","3.9978","168.9","216.24","773","60.03","17"
"01/18/12 13:14:35","4.0109","169.9","216.71","770","60.0","17"
"01/18/12 13:19:35","4.0238","133.5","215.59","622","60.03","17"
"01/18/12 13:24:35","4.0358","152.9","216.11","704","60.03","17"
"01/18/12 13:29:35","4.0458","110.2","215.2","527","60.03","15"
"01/18/12 13:34:35","4.0548","108.2","214.24","516","60.03","15"
"01/18/12 13:39:36","4.0632","106.9","214.86","509","60.03","13"
"01/18/12 13:44:35","4.0728","100.7","214.56","482","60.03","13"
"01/18/12 13:49:35","4.081","106.6","215.29","505","60.03","11"
"01/18/12 13:54:36","4.0887","139.0","216.79","644","60.03","11"
"01/18/12 13:59:34","4.0981","105.8","215.4","499","60.0","10"
"01/18/12 14:04:35","4.1072","94.3","214.71","456","60.03","9"
"01/18/12 14:09:35","4.1136","76.0","214.24","378","60.03","9"
"01/18/12 14:14:35","4.1205","98.8","214.82","476","60.03","7"
"01/18/12 14:19:35","4.1282","115.3","215.51","541","60.03","6"
"01/18/12 14:24:36","4.1363","103.8","214.99","493","60.03","7"
"01/18/12 14:29:35","4.1435","85.6","214.67","416","60.03","6"
"01/18/12 14:34:36","4.1494","64.1","213.76","325","60.03","6"
"01/18/12 14:39:34","4.1533","53.4","213.34","290","60.03","5"
"01/18/12 14:44:35","4.1569","48.7","213.9","309","60.03","5"
"01/18/12 14:49:35","4.1596","26.4","213.61","104","60.03","4"
"01/18/12 14:54:36","4.1615","27.3","213.35","312","60.03","3"
"01/18/12 14:59:35","4.1635","20.9","213.36","36","60.03","2"
"01/18/12 15:04:36","4.1649","13.3","213.83","132","60.03","1"
"01/18/12 15:09:34","4.1662","21.9","212.6","164","60.03","1"
"01/18/12 15:14:35","4.1671","12.9","212.56","3","60.0","-1"
"01/18/12 15:19:35","4.1677","0.0","212.13","0","60.03","-1"
"01/18/12 15:24:36","4.1682","14.2","212.88","16","60.03","-2"
"01/18/12 15:29:35","4.1687","3.5","212.91","131","60.0","-2"
"01/18/12 15:34:34","4.1692","0.0","212.36","0","60.03","-2"
"01/18/12 15:39:35","4.1696","11.9","211.77","1","60.03","-3"
"01/18/12 15:44:36","4.1699","0.0","212.11","0","60.0","-3"
"01/19/12 08:54:35","4.1704","0.0","212.83","0","60.0","-12"
"01/19/12 08:59:35","4.1706","0.0","213.39","0","60.0","-12"
"01/19/12 09:04:36","4.171","0.0","213.29","0","60.03","-12"
"01/19/12 09:09:36","4.1713","0.0","213.15","4","60.03","-12"
"01/19/12 09:14:36","4.1719","12.1","213.46","6","60.03","-12"
"01/19/12 09:19:35","4.1726","15.5","213.45","33","60.0","-11"
"01/19/12 09:24:35","4.1733","13.7","212.93","11","60.07","-11"
"01/19/12 09:29:35","4.174","14.9","213.61","7","60.0","-11"
"01/19/12 09:34:36","4.1746","13.4","213.09","87","60.03","-11"
"01/19/12 09:39:35","4.1752","13.7","212.66","85","60.03","-11"
"01/19/12 09:44:39","4.1759","0.0","212.36","0","60.03","-11"
"01/19/12 09:49:35","4.1765","0.6","212.87","0","60.03","-11"
"01/19/12 09:54:38","4.1772","14.3","212.82","11","60.03","-11"
"01/19/12 09:59:35","4.1783","29.8","212.65","118","60.0","-11"
"01/19/12 10:04:35","4.1798","13.0","212.81","13","60.0","-11"
"01/19/12 10:09:35","4.1813","23.5","213.09","186","60.0","-11"
"01/19/12 10:14:35","4.183","20.3","212.96","197","60.07","-11"
"01/19/12 10:19:36","4.185","11.8","213.5","24","60.03","-11"
"01/19/12 10:24:35","4.1869","33.0","212.8","309","60.03","-9"
"01/19/12 10:29:36","4.1891","28.5","212.53","188","60.03","-9"
"01/19/12 10:34:37","4.1913","40.0","213.65","149","60.07","-9"
"01/19/12 10:39:35","4.1936","25.5","212.98","170","60.03","-9"
"01/19/12 10:44:35","4.1961","23.8","212.78","204","60.03","-9"
"01/19/12 10:49:35","4.1984","31.5","212.86","163","60.03","-9"
"01/19/12 10:54:37","4.2007","31.8","212.9","272","60.03","-9"
"01/19/12 10:59:36","4.2051","30.6","213.14","107","60.0","-8"
"01/19/12 11:04:35","4.2075","36.4","213.83","225","60.03","-8"
"01/19/12 11:09:35","4.2102","32.3","213.75","113","60.03","-8"
"01/19/12 11:14:36","4.2128","38.9","212.9","272","60.0","-9"
"01/19/12 11:19:35","4.2167","56.1","214.07","159","60.03","-9"
"01/19/12 11:24:35","4.2202","37.5","213.7","72","60.03","-9"
"01/19/12 11:29:36","4.2228","26.4","213.37","206","60.0","-9"
"01/19/12 11:34:36","4.2262","43.5","213.35","103","60.03","-9"
"01/19/12 11:39:37","4.2305","64.0","213.48","327","60.03","-8"
"01/19/12 11:44:37","4.2349","25.7","212.18","25","60.03","-9"
"01/19/12 11:49:36","4.2374","36.2","212.53","244","60.03","-8"
"01/19/12 11:54:36","4.2406","94.3","214.36","457","60.03","-9"
"01/19/12 11:59:35","4.2524","62.7","213.88","319","60.0","-6"
"01/19/12 12:04:36","4.2586","83.7","213.75","410","60.03","-6"
"01/19/12 12:09:37","4.2668","61.0","213.14","114","60.07","-6"
"01/19/12 12:14:37","4.2697","23.7","212.41","283","60.03","-6"
"01/19/12 12:19:36","4.2717","31.4","213.59","131","60.03","-8"
"01/19/12 12:24:36","4.2742","45.0","213.63","325","60.0","-8"
"01/19/12 12:29:37","4.2775","44.0","214.1","317","60.03","-8"
"01/19/12 12:34:37","4.2819","36.9","213.31","308","60.03","-8"
"01/19/12 12:39:35","4.2845","34.1","212.94","251","60.0","-8"
"01/19/12 12:44:36","4.2882","41.4","213.55","232","60.03","-8"
"01/19/12 12:49:36","4.2909","19.2","214.34","303","60.03","-8"
"01/19/12 12:54:36","4.2931","22.5","213.23","306","60.03","-8"
"01/19/12 12:59:36","4.2952","38.4","213.56","245","60.0","-8"
"01/19/12 13:04:37","4.2983","38.6","212.87","141","60.03","-8"
"01/19/12 13:09:37","4.3004","34.0","212.83","257","60.0","-8"
"01/19/12 13:14:36","4.3041","36.1","212.89","210","60.0","-8"
"01/19/12 13:19:37","4.3068","29.4","213.02","89","60.03","-8"
"01/19/12 13:24:35","4.3088","21.0","213.62","238","60.07","-8"
"01/19/12 13:29:36","4.3109","30.6","212.84","251","60.03","-8"
"01/19/12 13:34:36","4.3127","26.8","212.04","124","60.07","-8"
"01/19/12 13:39:36","4.3147","36.1","212.57","327","60.0","-8"
"01/19/12 13:44:36","4.3171","28.2","213.19","41","60.03","-8"
"01/19/12 13:49:35","4.3195","36.4","213.35","204","60.03","-8"
"01/19/12 13:54:36","4.3216","35.1","213.76","217","60.03","-8"
"01/19/12 13:59:37","4.3242","25.3","213.45","17","60.03","-8"
"01/19/12 14:04:36","4.3257","13.8","213.33","19","60.07","-8"
"01/19/12 14:09:36","4.3271","14.0","213.37","146","60.0","-8"
"01/19/12 14:14:35","4.3289","38.0","212.53","190","60.0","-8"
"01/19/12 14:19:37","4.331","18.9","212.22","43","60.03","-8"
"01/19/12 14:24:36","4.3336","36.2","213.19","225","60.0","-8"
"01/19/12 14:29:35","4.3353","24.7","213.39","158","60.03","-8"
"01/19/12 14:34:37","4.3364","11.4","212.98","23","60.03","-8"
"01/19/12 14:39:37","4.338","23.2","213.35","210","60.03","-8"
"01/19/12 14:44:35","4.3391","26.7","212.88","173","60.07","-8"
"01/19/12 14:49:38","4.3409","37.4","212.84","179","60.0","-8"
"01/19/12 14:54:35","4.3428","29.8","214.33","85","60.0","-8"
"01/19/12 14:59:35","4.3445","13.0","213.74","222","60.03","-8"
"01/19/12 15:04:37","4.346","14.2","213.72","241","60.03","-8"
"01/19/12 15:09:36","4.3472","14.4","213.38","71","60.03","-8"
"01/19/12 15:14:36","4.3485","13.5","213.51","42","60.0","-8"
"01/19/12 15:19:37","4.3494","12.5","213.14","3","60.03","-8"
"01/19/12 15:24:35","4.3499","0.0","213.21","160","60.07","-8"
"01/23/12 12:39:39","4.3509","0.0","212.93","0","60.03","6"
"01/23/12 12:44:38","4.351","0.0","212.82","0","60.03","6"
"01/23/12 12:49:39","4.351","13.8","213.63","35","60.03","6"
"01/23/12 12:54:38","4.3511","0.0","213.1","0","60.03","6"
"01/23/12 12:59:39","4.3511","12.3","213.16","3","60.07","6"
"01/23/12 13:04:39","4.3517","14.1","213.69","10","60.03","6"
"01/23/12 13:09:39","4.3524","9.3","213.08","244","60.03","6"
"01/23/12 13:14:38","4.3533","5.5","212.92","196","60.0","6"
"01/23/12 13:19:39","4.3541","12.9","213.43","4","60.03","6"
"01/23/12 13:24:38","4.355","14.3","213.38","9","60.03","6"
"01/23/12 13:29:37","4.3559","13.9","213.14","52","60.07","6"
"01/23/12 13:34:38","4.3568","16.1","213.79","106","60.03","6"
"01/23/12 13:39:39","4.3576","10.9","213.55","10","60.0","6"
"01/23/12 13:44:39","4.3584","14.9","213.41","112","60.0","6"
"01/23/12 13:49:38","4.3594","16.5","214.01","6","60.03","6"
"01/23/12 13:54:39","4.3604","10.6","213.41","2","60.03","6"
"01/23/12 13:59:38","4.3613","7.4","212.47","131","60.03","5"
"01/23/12 14:04:39","4.3623","13.8","211.88","18","60.03","5"
"01/23/12 14:09:39","4.3631","8.4","212.29","196","60.0","5"
"01/23/12 14:14:38","4.364","14.3","211.4","2","60.0","5"
"01/23/12 14:19:39","4.3647","0.0","212.08","65","60.03","5"
"01/23/12 14:24:38","4.3653","11.0","212.84","7","60.03","4"
"01/23/12 14:29:39","4.366","0.0","213.46","0","60.03","4"
"01/23/12 14:34:39","4.3665","14.9","212.99","1","60.03","4"
"01/23/12 14:39:38","4.367","12.5","212.9","78","60.03","4"
"01/23/12 14:44:39","4.3676","0.0","213.5","205","60.03","3"
"01/23/12 14:49:38","4.368","0.0","213.11","0","60.0","3"
"01/23/12 14:54:39","4.3683","11.1","214.19","124","60.03","3"
"01/24/12 08:49:39","4.3686","0.0","212.06","0","60.03","-5"
"01/24/12 09:29:41","4.3686","0.0","212.59","0","60.03","-5"
"01/24/12 09:34:40","4.3689","12.3","212.51","167","60.03","-4"
"01/24/12 09:39:38","4.3692","0.0","212.14","0","60.03","-3"
"01/24/12 09:44:38","4.3693","0.0","212.8","0","60.03","-3"
"01/24/12 09:49:40","4.3695","10.6","211.95","1","60.03","-3"
"01/24/12 09:54:38","4.37","11.3","212.23","37","60.03","-2"
"01/24/12 09:59:39","4.3704","13.4","212.21","3","60.03","-2"
"01/24/12 10:04:38","4.3707","12.6","213.05","85","60.03","-2"
"01/24/12 10:09:38","4.371","6.4","212.5","0","60.07","-2"
"01/24/12 10:14:39","4.3713","0.0","213.21","0","60.03","-2"
"01/24/12 10:19:39","4.3717","0.0","212.49","162","60.03","-2"
"01/24/12 10:24:40","4.3719","13.8","211.64","1","60.03","-1"
"01/24/12 10:29:39","4.3721","0.0","211.53","0","60.03","-1"
"01/24/12 10:34:39","4.3722","0.0","212.13","0","60.07","-2"
"01/24/12 10:39:38","4.3724","12.4","211.81","98","60.03","-1"
"01/24/12 10:44:38","4.3726","0.0","212.17","0","60.0","-1"
"01/24/12 10:49:40","4.373","6.0","212.02","205","60.03","-1"
"01/24/12 10:54:41","4.3739","28.7","212.88","154","60.03","-1"
"01/24/12 10:59:38","4.3747","0.0","212.73","0","60.03","0"
"01/24/12 11:04:38","4.3751","0.0","212.6","0","60.0","0"
"01/24/12 11:09:39","4.3756","0.0","213.54","0","60.03","-1"
"01/24/12 11:14:41","4.3762","13.1","213.32","78","60.0","0"
"01/24/12 11:19:40","4.3775","20.9","213.1","248","60.0","0"
"01/24/12 11:24:39","4.3787","15.6","213.03","1","60.03","1"
"01/24/12 11:29:40","4.3802","13.2","212.24","4","60.0","1"
"01/24/12 11:34:39","4.3815","14.2","211.68","13","60.03","1"
"01/24/12 11:39:39","4.3828","14.8","210.85","10","60.03","1"
"01/24/12 11:44:39","4.3841","15.3","211.74","255","60.03","2"
"01/24/12 11:49:40","4.3859","30.0","212.68","125","60.03","2"
"01/24/12 11:54:39","4.3898","31.7","212.88","129","60.03","2"
"01/24/12 11:59:39","4.393","37.8","212.12","76","60.03","3"
"01/24/12 12:04:39","4.3945","13.3","211.88","16","60.03","2"
"01/24/12 12:09:38","4.396","17.0","212.38","29","60.03","2"
"01/24/12 12:14:39","4.3973","14.0","212.34","7","60.0","1"
"01/24/12 12:19:40","4.3988","17.2","211.88","27","60.0","1"
"01/24/12 12:24:38","4.4005","19.5","212.0","233","60.03","2"
"01/24/12 12:29:39","4.4017","12.1","212.15","38","60.0","1"
"01/24/12 12:34:39","4.403","18.9","212.69","235","60.0","1"
"01/24/12 12:39:41","4.4046","23.9","211.34","45","60.0","1"
"01/24/12 12:44:39","4.4061","25.7","211.65","54","60.0","1"
"01/24/12 12:49:39","4.408","23.6","213.49","279","60.0","1"
"01/24/12 12:54:40","4.4095","30.9","213.21","150","60.03","1"
"01/24/12 12:59:40","4.4117","31.4","213.59","93","60.03","1"
"01/24/12 13:04:38","4.4141","29.6","212.66","145","60.03","2"
"01/24/12 13:09:39","4.4165","34.2","212.17","120","60.03","2"
"01/24/12 13:14:39","4.4185","33.2","212.46","303","59.96","2"
"01/24/12 13:19:39","4.4207","40.2","212.9","302","60.0","2"
"01/24/12 13:24:38","4.4251","58.1","213.02","148","60.0","3"
"01/24/12 13:29:38","4.4251","13.7","212.21","12","60.0","3"
"01/24/12 13:34:38","4.4264","25.6","212.66","99","60.03","3"
"01/24/12 13:39:39","4.428","12.3","212.73","5","60.03","2"
"01/24/12 13:44:39","4.4294","24.7","212.58","24","60.03","2"
"01/24/12 13:49:38","4.4312","20.8","213.52","171","60.03","2"
"01/24/12 13:54:40","4.433","35.5","212.81","197","60.0","2"
"01/24/12 13:59:39","4.436","52.2","213.52","208","60.0","3"
"01/24/12 14:04:42","4.4391","52.4","213.07","104","60.0","3"
"01/24/12 14:09:40","4.4427","33.1","213.64","109","60.03","3"
"01/24/12 14:14:39","4.4473","45.8","212.81","96","60.0","4"
"01/24/12 14:19:39","4.4501","17.5","213.0","5","60.03","3"
"01/24/12 14:24:40","4.4513","15.0","213.76","16","60.03","3"
"01/24/12 14:29:39","4.4531","15.4","214.49","16","60.03","2"
"01/24/12 14:34:38","4.4541","15.0","213.37","4","60.03","2"
"01/24/12 14:39:43","4.4599","93.6","214.64","455","60.0","3"
"01/24/12 14:44:39","4.465","74.0","214.27","371","60.03","4"
"01/24/12 14:49:39","4.4696","20.8","213.67","185","60.03","4"
"01/24/12 14:54:39","4.4737","56.8","213.61","285","60.03","4"
"01/24/12 14:59:38","4.4779","70.0","213.43","352","60.03","4"
"01/24/12 15:04:40","4.4797","53.7","212.98","237","60.0","4"
"01/24/12 15:09:40","4.4837","58.8","212.7","93","60.0","4"
"01/24/12 15:14:41","4.4874","44.7","212.48","368","60.0","4"
"01/24/12 15:19:41","4.4922","63.5","213.89","323","60.0","5"
"01/24/12 15:24:38","4.4955","26.8","213.1","151","60.0","5"
"01/24/12 15:29:40","4.497","15.1","213.45","226","60.03","4"
"01/24/12 15:34:39","4.498","14.0","214.05","127","60.03","4"
"01/24/12 15:39:39","4.4984","0.0","213.03","0","60.03","3"
"01/25/12 08:49:39","4.4988","14.8","212.34","1","60.03","-1"
"01/25/12 08:54:39","4.4991","0.0","211.32","0","60.03","-1"
"01/25/12 08:59:40","4.4994","0.0","211.92","0","60.0","0"
"01/25/12 09:04:39","4.4997","0.0","212.55","0","60.03","0"
"01/25/12 09:09:41","4.5002","0.0","211.8","0","60.03","0"
"01/25/12 09:14:39","4.5007","0.0","212.49","0","60.03","1"
"01/25/12 09:19:39","4.5014","12.8","212.57","0","60.0","1"
"01/25/12 09:24:40","4.5019","14.2","212.43","212","60.03","2"
"01/25/12 09:29:40","4.5026","14.7","212.83","58","60.03","2"
"01/25/12 09:34:40","4.5031","7.3","213.2","0","60.03","2"
"01/25/12 09:39:39","4.5037","0.0","213.53","72","60.03","2"
"01/25/12 09:44:40","4.5044","15.0","212.72","6","60.0","2"
"01/25/12 09:49:39","4.5051","0.0","212.9","0","60.03","2"
"01/25/12 09:54:39","4.5058","0.0","212.9","0","60.03","2"
"01/25/12 09:59:40","4.5065","11.1","213.7","1","60.0","2"
"01/25/12 10:04:40","4.5073","0.0","213.19","56","60.03","3"
"01/25/12 10:09:38","4.5081","12.1","212.42","147","60.03","3"
"01/25/12 10:14:38","4.5092","17.5","213.34","109","60.03","3"
"01/25/12 10:19:39","4.5104","12.3","213.49","2","60.03","4"
"01/25/12 10:24:42","4.5122","20.7","213.41","321","60.07","5"
"01/25/12 10:29:39","4.5144","24.9","213.02","71","60.03","6"
"01/25/12 10:34:42","4.5178","75.0","213.58","375","60.03","7"
"01/25/12 10:39:40","4.5233","70.1","213.82","349","60.03","8"
"01/25/12 10:44:40","4.5296","72.0","213.76","362","60.03","10"
"01/25/12 10:49:40","4.5337","46.4","213.37","170","60.07","11"
"01/25/12 10:54:40","4.5393","81.0","214.5","401","60.03","12"
"01/25/12 10:59:40","4.5491","134.7","215.13","627","60.0","15"
"01/25/12 11:04:40","4.5594","107.0","214.82","512","60.03","16"
"01/25/12 11:09:40","4.5705","131.8","215.8","615","60.0","18"
"01/25/12 11:14:39","4.584","191.4","217.28","864","60.03","20"
"01/25/12 11:19:40","4.5979","142.5","216.76","656","60.03","22"
"01/25/12 11:24:39","4.6095","176.7","217.23","804","60.03","22"
"01/25/12 11:29:39","4.6229","189.8","217.45","862","60.07","23"
"01/25/12 11:34:39","4.6353","183.0","217.69","825","60.03","24"
"01/25/12 11:39:39","4.6491","168.1","217.41","764","60.03","25"
"01/25/12 11:44:39","4.6606","84.2","215.89","411","60.03","25"
"01/25/12 11:49:40","4.6699","155.0","217.16","710","60.07","25"
"01/25/12 11:54:40","4.6804","135.8","216.21","628","60.03","26"
"01/25/12 11:59:39","4.6897","77.3","214.1","382","60.0","25"
"01/25/12 12:04:39","4.6944","65.7","213.89","335","60.07","24"
"01/25/12 12:09:40","4.6985","45.5","214.24","201","60.03","23"
"01/25/12 12:14:39","4.7032","63.8","215.09","321","60.03","21"
"01/25/12 12:19:40","4.7073","57.3","214.24","335","60.03","20"
"01/25/12 12:24:40","4.7116","58.2","214.27","222","60.03","19"
"01/25/12 12:29:39","4.7155","52.9","214.17","274","60.07","18"
"01/25/12 12:34:40","4.7195","62.6","214.38","119","60.0","17"
"01/25/12 12:39:40","4.7236","54.3","214.53","339","60.03","17"
"01/25/12 12:44:39","4.727","45.0","214.51","346","60.03","15"
"01/25/12 12:49:39","4.73","32.4","213.44","145","60.0","15"
"01/25/12 12:54:40","4.7326","34.8","213.29","217","60.07","14"
"01/25/12 12:59:40","4.7348","33.6","213.72","48","60.0","13"
"01/25/12 13:04:40","4.7366","13.5","214.26","198","60.03","13"
"01/25/12 13:09:39","4.7384","23.3","214.25","38","60.03","13"
"01/25/12 13:14:39","4.7401","34.2","213.63","41","60.03","12"
"01/25/12 13:19:39","4.742","13.8","212.96","123","60.03","11"
"01/25/12 13:24:40","4.7439","24.4","213.15","42","60.03","11"
"01/25/12 13:29:40","4.7459","19.9","214.71","265","60.07","10"
"01/25/12 13:34:41","4.7483","37.9","214.08","187","60.03","10"
"01/25/12 13:39:40","4.7514","48.7","213.99","109","60.03","10"
"01/25/12 13:44:40","4.7571","91.1","216.15","441","60.03","11"
"01/25/12 13:49:40","4.7678","152.3","217.48","698","60.03","13"
"01/25/12 13:54:40","4.7793","144.3","216.41","668","60.03","15"
"01/25/12 13:59:39","4.7904","140.9","216.45","652","60.03","16"
"01/25/12 14:04:40","4.8012","137.6","216.81","633","60.03","17"
"01/25/12 14:09:40","4.8117","133.7","217.14","621","60.0","18"
"01/25/12 14:14:40","4.8221","131.1","217.39","608","60.0","18"
"01/25/12 14:19:39","4.832","124.4","216.73","578","60.03","19"
"01/25/12 14:24:39","4.8415","120.6","216.89","565","60.07","19"
"01/25/12 14:29:40","4.8508","116.0","217.17","545","60.03","20"
"01/25/12 14:34:40","4.8597","111.7","216.94","528","60.0","20"
"01/25/12 14:39:40","4.8644","26.2","214.36","93","60.03","20"
"01/25/12 14:44:39","4.866","23.9","214.42","276","60.03","18"
"01/25/12 14:49:39","4.8679","30.9","215.08","159","60.03","17"
"01/25/12 14:54:39","4.8745","117.3","216.35","552","60.03","18"
"01/25/12 14:59:40","4.8834","109.5","215.45","518","60.0","18"
"01/25/12 15:04:39","4.8916","98.7","216.02","472","60.03","18"
"01/25/12 15:09:40","4.899","72.1","215.59","358","60.0","17"
"01/25/12 15:14:39","4.9053","86.2","215.59","420","60.0","17"
"01/25/12 15:19:40","4.9119","79.0","215.39","388","60.03","17"
"01/25/12 15:24:40","4.9141","0.0","213.72","0","60.03","15"
"01/25/12 15:29:39","4.9147","4.3","213.41","250","60.0","14"
"01/25/12 15:34:39","4.915","0.0","213.49","0","60.0","13"
"01/25/12 15:39:40","4.9154","14.8","213.24","1","60.0","11"
"01/25/12 15:44:40","4.9156","0.0","212.79","0","60.0","10"
"01/25/12 15:49:40","4.9158","0.0","212.6","0","60.03","9"
"01/26/12 08:19:39","4.9158","0.0","212.9","0","60.03","2"
"01/26/12 08:24:39","4.9161","7.7","212.88","0","60.0","2"
"01/26/12 08:29:41","4.9165","0.0","213.07","0","60.03","3"
"01/26/12 08:34:39","4.9166","6.5","212.95","0","60.07","3"
"01/26/12 08:59:41","4.9179","14.0","213.77","32","60.03","4"
"01/26/12 09:04:41","4.9185","0.0","212.85","132","60.03","5"
"01/26/12 09:09:41","4.9192","14.8","212.5","5","60.03","5"
"01/26/12 09:14:40","4.9199","5.9","213.05","0","60.03","5"
"01/26/12 09:19:40","4.9209","10.8","213.13","4","60.03","6"
"01/26/12 09:24:39","4.922","24.1","213.58","279","60.03","6"
"01/26/12 09:29:40","4.9233","17.4","213.7","15","60.0","6"
"01/26/12 09:34:41","4.9247","15.4","213.18","41","60.03","6"
"01/26/12 09:39:41","4.9264","22.8","212.93","21","60.03","7"
"01/26/12 09:44:39","4.9282","34.3","213.74","151","60.03","7"
"01/26/12 09:49:40","4.9301","25.2","213.18","45","60.0","8"
"01/26/12 09:54:41","4.9319","32.3","213.19","244","60.0","8"
"01/26/12 09:59:40","4.934","35.8","213.05","100","60.03","9"
"01/26/12 10:04:39","4.936","26.4","213.37","107","60.03","9"
"01/26/12 10:09:39","4.9384","30.0","213.05","31","60.03","9"
"01/26/12 10:14:40","4.9406","27.1","213.26","73","60.03","9"
"01/26/12 10:19:40","4.9433","28.4","212.94","77","60.03","9"
"01/26/12 10:24:39","4.9457","26.0","213.48","168","60.03","10"
"01/26/12 10:29:40","4.9482","37.3","213.47","82","60.03","10"
"01/26/12 10:34:41","4.9506","37.0","214.35","258","60.03","11"
"01/26/12 10:39:39","4.9531","26.8","213.39","139","60.03","11"
"01/26/12 10:44:41","4.9556","36.4","213.6","94","60.07","11"
"01/26/12 10:49:40","4.9581","26.0","214.39","167","60.03","11"
"01/26/12 10:54:41","4.9604","35.9","214.52","281","60.03","11"
"01/26/12 10:59:40","4.9629","28.7","215.53","209","60.0","11"
"01/26/12 11:04:40","4.9655","40.7","214.27","253","60.03","11"
"01/26/12 11:09:40","4.9691","54.8","214.3","199","60.0","11"
"01/26/12 11:14:41","4.9723","35.4","214.09","157","60.0","12"
"01/26/12 11:19:41","4.9754","43.4","214.62","108","60.03","12"
"01/26/12 11:24:39","4.9786","38.4","214.11","115","60.03","12"
"01/26/12 11:29:40","4.9836","67.8","214.65","343","60.03","13"
"01/26/12 11:34:40","4.9876","41.6","214.26","153","60.03","13"
"01/26/12 11:39:39","4.9914","63.9","214.11","313","60.03","13"
"01/26/12 11:44:40","4.9956","62.1","214.2","367","60.03","13"
"01/26/12 11:49:41","5.0","68.5","213.85","388","60.03","13"
"01/26/12 11:54:40","5.0088","184.5","217.66","836","60.03","15"
"01/26/12 11:59:40","5.0146","44.0","214.62","284","60.0","15"
"01/26/12 12:04:41","5.0187","58.2","213.89","208","60.03","15"
"01/26/12 12:09:40","5.0224","58.3","213.96","191","60.03","15"
"01/26/12 12:14:40","5.0275","78.5","215.31","385","60.03","16"
"01/26/12 12:19:40","5.0346","67.6","214.81","343","60.03","17"
"01/26/12 12:24:41","5.0389","76.5","215.42","379","60.03","16"
"01/26/12 12:29:40","5.0473","80.9","215.79","397","60.03","17"
"01/26/12 12:34:40","5.0531","72.6","216.11","356","60.03","17"
"01/26/12 12:39:41","5.0567","43.2","214.52","132","60.0","17"
"01/26/12 12:44:40","5.0591","22.8","215.55","164","60.03","15"
"01/26/12 12:49:41","5.0612","21.5","215.73","270","60.03","15"
"01/26/12 12:54:39","5.0633","25.5","214.86","87","60.0","13"
"01/26/12 12:59:41","5.0656","34.7","213.8","177","60.07","13"
"01/26/12 13:04:39","5.0673","27.6","213.68","258","60.03","12"
"01/26/12 13:09:40","5.0696","24.9","214.23","295","60.07","12"
"01/26/12 13:14:41","5.0714","35.5","213.66","43","60.0","12"
"01/26/12 13:19:39","5.0731","11.5","213.17","149","60.03","11"
"01/26/12 13:24:40","5.0749","32.9","213.35","273","60.0","11"
"01/26/12 13:29:41","5.0765","13.4","212.87","155","60.03","11"
"01/26/12 13:34:40","5.078","14.2","213.89","50","60.03","10"
"01/26/12 13:39:41","5.0795","24.4","214.31","27","60.03","9"
"01/26/12 13:44:40","5.0813","31.1","213.79","111","60.03","9"
"01/26/12 13:49:40","5.0829","17.3","213.75","56","60.03","9"
"01/26/12 13:54:40","5.0844","20.3","213.6","15","60.03","9"
"01/26/12 13:59:40","5.0858","12.9","212.97","57","60.0","9"
"01/26/12 14:04:41","5.0869","14.6","213.36","35","60.03","8"
"01/26/12 14:09:40","5.0878","5.5","213.62","245","60.0","8"
"01/26/12 14:14:41","5.0888","14.7","214.05","245","60.03","7"
"01/26/12 14:19:39","5.0896","14.7","213.23","0","60.03","7"
"01/26/12 14:24:40","5.0903","14.9","213.03","8","60.03","7"
"01/26/12 14:29:40","5.091","11.6","213.23","5","60.03","6"
"01/26/12 14:34:39","5.0914","0.0","212.52","0","60.0","6"
"01/26/12 14:39:40","5.0919","0.0","212.48","0","60.03","6"
"01/26/12 14:44:39","5.0922","0.0","212.26","0","60.0","6"
"01/26/12 14:49:40","5.0924","0.0","212.57","0","60.0","5"
"01/26/12 14:54:41","5.0924","0.0","213.02","0","60.07","5"
"01/27/12 07:39:43","5.0928","13.1","213.95","12","60.03","0"
"01/27/12 07:44:41","5.094","22.1","214.32","224","60.03","0"
"01/27/12 07:49:40","5.0966","35.5","214.44","106","60.07","1"
"01/27/12 07:54:40","5.1002","45.9","215.47","106","60.07","1"
"01/27/12 07:59:40","5.1047","61.8","215.12","312","59.96","2"
"01/27/12 08:04:40","5.1097","68.7","215.43","343","60.0","2"
"01/27/12 08:09:41","5.1153","75.8","215.87","375","60.03","3"
"01/27/12 08:14:41","5.1215","82.7","215.67","406","60.03","4"
"01/27/12 08:19:41","5.1283","90.4","216.15","437","60.03","4"
"01/27/12 08:24:41","5.1355","97.1","216.03","467","60.03","5"
"01/27/12 08:29:42","5.1434","103.4","214.58","493","60.0","6"
"01/27/12 08:34:40","5.1515","109.5","216.92","518","60.03","6"
"01/27/12 08:39:41","5.1603","114.5","217.19","533","60.03","6"
"01/27/12 08:44:41","5.1694","120.0","215.78","560","60.03","7"
"01/27/12 08:49:40","5.1789","125.0","215.61","587","60.03","7"
"01/27/12 08:54:40","5.1888","129.3","216.1","604","60.03","8"
"01/27/12 08:59:40","5.1991","133.9","216.91","619","60.0","8"
"01/27/12 09:04:40","5.2096","137.9","216.5","639","60.03","9"
"01/27/12 09:09:41","5.2205","142.5","216.83","656","60.0","9"
"01/27/12 09:14:40","5.2317","146.3","216.81","671","60.0","9"
"01/27/12 09:19:40","5.2432","149.7","216.75","685","60.0","9"
"01/27/12 09:24:41","5.2549","152.4","217.4","699","60.03","10"
"01/27/12 09:29:40","5.267","156.6","216.16","719","60.07","10"
"01/27/12 09:34:41","5.2793","159.5","216.48","733","60.03","10"
"01/27/12 09:39:41","5.2918","162.5","217.29","743","60.03","11"
"01/27/12 09:44:40","5.3044","164.8","216.65","752","60.03","11"
"01/27/12 09:49:40","5.3174","167.9","217.36","761","60.03","11"
"01/27/12 09:54:41","5.3306","171.1","216.41","780","60.03","11"
"01/27/12 09:59:41","5.344","173.0","216.74","786","60.03","12"
"01/27/12 10:04:40","5.3574","174.8","215.57","797","60.03","12"
"01/27/12 10:09:41","5.3712","176.8","216.83","805","60.03","12"
"01/27/12 10:14:42","5.385","176.4","216.87","802","60.03","13"
"01/27/12 10:19:42","5.397","134.3","216.69","620","60.03","11"
"01/27/12 10:24:41","5.4088","165.8","216.77","762","60.03","11"
"01/27/12 10:29:41","5.4211","143.4","215.53","664","60.0","11"
"01/27/12 10:34:41","5.433","177.0","216.2","812","60.03","11"
"01/27/12 10:39:42","5.4479","189.8","216.87","866","60.03","12"
"01/27/12 10:44:40","5.4623","83.8","215.09","415","60.03","12"
"01/27/12 10:49:40","5.4769","197.4","217.6","885","60.03","12"
"01/27/12 10:54:41","5.4923","197.2","217.83","879","60.03","13"
"01/27/12 10:59:41","5.5074","197.4","217.56","884","60.07","13"
"01/27/12 11:04:41","5.5214","193.4","217.94","871","60.0","13"
"01/27/12 11:09:41","5.5359","195.8","217.79","879","60.0","14"
"01/27/12 11:14:41","5.5509","192.3","217.91","864","60.03","14"
"01/27/12 11:19:41","5.566","192.5","217.8","871","60.07","14"
"01/27/12 11:24:42","5.5809","191.5","217.69","864","60.0","15"
"01/27/12 11:29:41","5.596","194.7","218.16","874","60.0","15"
"01/27/12 11:34:41","5.6111","194.7","217.81","871","60.03","15"
"01/27/12 11:39:41","5.6262","193.3","217.11","875","60.03","15"
"01/27/12 11:44:41","5.6413","194.2","217.59","871","60.0","15"
"01/27/12 11:49:41","5.6565","194.9","217.77","879","60.03","15"
"01/27/12 11:54:41","5.6716","191.8","218.11","867","60.03","15"
"01/27/12 11:59:41","5.6866","193.0","217.48","866","60.0","15"
"01/27/12 12:04:41","5.7015","189.7","217.25","858","60.03","17"
