"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/27/12 12:09:42","5.7164","191.3","217.48","862","60.03","16"
"01/27/12 12:14:41","5.7313","191.6","217.37","863","60.0","16"
"01/27/12 12:19:40","5.7462","192.0","217.95","864","60.0","15"
"01/27/12 12:24:40","5.761","190.1","217.09","858","60.07","15"
"01/27/12 12:29:41","5.7758","187.5","217.98","841","60.0","16"
"01/27/12 12:34:40","5.7903","186.4","218.4","844","60.07","16"
"01/27/12 12:39:42","5.8049","185.5","217.35","841","60.03","17"
"01/27/12 12:44:40","5.8193","184.2","217.51","832","60.03","17"
"01/27/12 12:49:41","5.8337","182.3","217.85","825","60.0","17"
"01/27/12 12:54:42","5.8479","181.9","217.75","822","60.03","17"
"01/27/12 12:59:40","5.862","182.9","218.01","820","60.0","17"
"01/27/12 13:04:41","5.8762","181.2","218.05","816","60.0","17"
"01/27/12 13:09:41","5.8903","181.2","217.81","816","60.03","17"
"01/27/12 13:14:40","5.9045","183.5","217.86","830","60.07","17"
"01/27/12 13:19:41","5.9186","162.8","217.53","744","60.0","17"
"01/27/12 13:24:40","5.9289","156.2","217.39","712","60.03","15"
"01/27/12 13:29:40","5.9388","71.6","215.73","359","60.03","15"
"01/27/12 13:34:41","5.9441","66.8","215.14","335","60.03","13"
"01/27/12 13:39:41","5.9526","183.0","217.55","829","60.0","13"
"01/27/12 13:44:41","5.9656","171.7","217.91","781","60.03","15"
"01/27/12 13:49:41","5.9729","46.6","215.36","402","60.03","13"
"01/27/12 13:54:41","5.9815","164.8","218.08","749","60.03","13"
"01/27/12 13:59:41","5.9939","154.8","217.81","708","60.07","14"
"01/27/12 14:04:40","6.0058","151.3","217.12","693","60.03","14"
"01/27/12 14:09:41","6.0175","148.2","217.2","681","60.07","15"
"01/27/12 14:14:42","6.0289","90.7","216.04","442","60.0","15"
"01/27/12 14:19:41","6.0345","68.2","215.58","345","60.07","13"
"01/27/12 14:24:40","6.0422","150.8","217.38","690","60.03","14"
"01/27/12 14:29:41","6.0529","133.5","217.02","619","60.03","14"
"01/27/12 14:34:41","6.0628","129.6","216.49","605","60.03","14"
"01/27/12 14:39:42","6.0726","120.9","216.25","564","60.0","15"
"01/27/12 14:44:40","6.0815","107.2","215.96","507","60.03","14"
"01/27/12 14:49:40","6.0894","102.6","215.59","487","60.03","14"
"01/27/12 14:54:41","6.0962","70.8","214.61","352","60.03","13"
"01/27/12 14:59:41","6.1009","62.3","214.06","317","60.03","13"
"01/27/12 15:04:40","6.1065","81.0","214.84","398","60.03","12"
"01/27/12 15:09:40","6.1116","73.3","214.3","368","60.0","12"
"01/27/12 15:14:41","6.1143","34.5","214.82","99","60.07","11"
"01/27/12 15:19:40","6.1159","12.8","213.52","58","60.03","11"
"01/27/12 15:24:41","6.117","17.6","213.59","226","60.07","10"
"01/27/12 15:29:41","6.118","6.7","213.25","217","60.07","9"
"01/27/12 15:34:41","6.1188","14.6","214.03","2","60.03","9"
"01/27/12 15:39:42","6.1196","4.9","213.26","41","60.0","8"
"01/27/12 15:44:41","6.1203","15.6","213.8","0","60.03","8"
"01/27/12 15:49:40","6.121","0.0","213.8","0","60.03","8"
"01/28/12 08:04:44","6.121","0.0","212.65","0","60.03","-2"
"01/28/12 08:09:42","6.1213","0.0","211.52","47","60.0","-1"
"01/28/12 08:14:42","6.1218","10.9","211.72","1","60.07","-1"
"01/28/12 08:19:41","6.1225","11.2","211.69","81","60.0","0"
"01/28/12 08:24:42","6.1231","0.0","211.82","0","60.03","0"
"01/28/12 08:29:40","6.1237","12.7","211.5","68","60.03","0"
"01/28/12 08:59:42","6.1237","3.0","211.9","260","60.0","0"
"01/28/12 09:04:41","6.1245","0.0","212.0","0","60.03","0"
"01/28/12 09:29:42","6.1255","15.2","212.1","118","60.03","0"
"01/28/12 09:34:41","6.1262","11.6","212.55","88","60.07","0"
"01/28/12 09:39:42","6.1273","20.9","212.85","132","60.0","0"
"01/28/12 09:44:40","6.1286","10.7","211.97","13","60.03","0"
"01/28/12 09:49:41","6.1302","22.0","212.81","88","60.07","0"
"01/28/12 09:54:42","6.1319","33.7","212.4","86","60.07","0"
"01/28/12 09:59:42","6.1345","35.5","212.5","219","60.0","0"
"01/28/12 10:04:40","6.1366","12.6","212.57","134","60.03","1"
"01/28/12 10:09:41","6.1379","16.1","212.46","19","60.03","0"
"01/28/12 10:14:42","6.1393","14.1","212.5","14","60.0","0"
"01/28/12 10:19:42","6.1407","12.3","212.17","24","60.0","0"
"01/28/12 10:24:40","6.1424","15.1","212.0","220","60.03","0"
"01/28/12 10:29:41","6.145","30.2","212.12","147","60.03","0"
"01/28/12 10:34:41","6.1474","33.8","212.42","118","60.03","0"
"01/28/12 10:39:42","6.1498","29.1","212.3","34","60.03","0"
"01/28/12 10:44:42","6.1515","28.8","211.66","50","60.03","0"
"01/28/12 10:49:41","6.153","14.6","212.49","81","60.07","0"
"01/28/12 10:54:41","6.1543","10.7","211.63","227","60.03","0"
"01/28/12 10:59:41","6.1565","30.8","211.69","179","60.03","0"
"01/28/12 11:04:42","6.1589","34.7","212.43","258","60.03","0"
"01/28/12 11:09:40","6.1613","37.7","212.52","109","60.03","0"
"01/28/12 11:14:42","6.1634","16.4","212.34","266","60.03","0"
"01/28/12 11:19:42","6.1662","37.2","212.34","277","60.03","0"
"01/28/12 11:24:40","6.1689","27.7","212.27","108","60.03","0"
"01/28/12 11:29:41","6.1716","35.5","212.97","162","60.03","0"
"01/28/12 11:34:41","6.1746","32.0","212.41","115","60.03","1"
"01/28/12 11:39:42","6.1766","31.2","212.47","43","60.03","0"
"01/28/12 11:44:41","6.1787","33.1","212.76","260","60.03","0"
"01/28/12 11:49:41","6.1812","26.1","212.17","23","60.03","0"
"01/28/12 11:54:41","6.1827","23.2","212.72","306","60.03","0"
"01/28/12 11:59:40","6.1856","39.1","213.42","179","60.03","0"
"01/28/12 12:04:41","6.1891","41.9","212.27","279","60.03","1"
"01/28/12 12:09:41","6.1921","29.1","212.67","241","60.0","1"
"01/28/12 12:14:42","6.1945","16.8","212.65","295","60.03","0"
"01/28/12 12:19:42","6.1964","13.7","212.97","185","60.07","0"
"01/28/12 12:24:41","6.1983","26.4","212.02","83","60.0","0"
"01/28/12 12:29:40","6.1997","12.8","212.64","12","60.03","0"
"01/28/12 12:34:41","6.2013","18.9","212.58","46","60.03","-1"
"01/28/12 12:39:41","6.2029","23.0","213.3","251","60.03","-1"
"01/28/12 12:44:42","6.2051","29.1","213.25","176","60.0","-1"
"01/28/12 12:49:41","6.2071","17.3","212.89","173","60.07","0"
"01/28/12 12:54:41","6.2085","15.1","212.57","18","60.03","0"
"01/28/12 12:59:42","6.2104","14.8","212.55","42","60.03","0"
"01/28/12 13:04:41","6.2122","19.7","213.12","229","60.03","0"
"01/28/12 13:09:41","6.2139","25.5","212.95","220","60.03","0"
"01/28/12 13:14:42","6.2151","14.6","211.68","18","60.0","-1"
"01/28/12 13:19:40","6.217","14.7","211.88","44","60.03","-1"
"01/28/12 13:24:41","6.2185","18.8","213.04","253","60.07","0"
"01/28/12 13:29:42","6.2197","21.6","212.63","166","60.03","-1"
"01/28/12 13:34:40","6.221","8.5","213.03","2","60.03","-1"
"01/28/12 13:39:40","6.2218","13.3","212.14","0","60.03","-1"
"01/28/12 13:44:41","6.2225","1.8","211.8","0","60.07","-1"
"01/28/12 13:49:40","6.2232","0.0","212.28","190","60.07","-1"
"01/28/12 13:54:41","6.2239","11.5","211.74","0","60.0","-1"
"01/28/12 13:59:41","6.2245","11.6","212.52","50","60.0","-1"
"01/28/12 14:04:42","6.2253","15.2","212.69","13","60.03","-1"
"01/28/12 14:09:41","6.2264","14.1","212.2","36","60.03","-1"
"01/28/12 14:14:41","6.2279","21.8","211.68","37","60.0","-1"
"01/28/12 14:19:42","6.2294","14.2","212.85","55","60.0","-1"
"01/28/12 14:24:41","6.2307","17.8","212.46","263","60.07","-1"
"01/28/12 14:29:41","6.232","14.1","212.06","3","60.03","-1"
"01/28/12 14:34:40","6.2333","24.2","212.12","222","60.03","-1"
"01/28/12 14:39:41","6.2346","13.5","211.8","75","60.0","-1"
"01/28/12 14:44:42","6.2357","4.8","211.62","225","60.03","-1"
"01/28/12 14:49:41","6.2366","14.5","212.42","4","60.03","-2"
"01/28/12 14:54:42","6.2376","13.8","212.34","0","60.03","-2"
"01/28/12 14:59:41","6.2385","15.2","212.28","89","60.03","-2"
"01/28/12 15:04:42","6.2392","5.2","212.68","170","60.07","-2"
"01/28/12 15:09:40","6.24","12.8","212.67","134","60.0","-2"
"01/28/12 15:14:41","6.2405","13.9","212.06","2","60.03","-2"
"01/28/12 15:19:40","6.2411","11.3","213.4","3","60.03","-2"
"01/28/12 15:24:41","6.2417","15.4","212.66","1","60.0","-2"
"01/28/12 15:29:42","6.2426","5.5","212.42","170","60.0","-2"
"01/28/12 15:34:41","6.2434","0.0","212.54","0","60.03","-2"
"01/28/12 15:39:41","6.244","0.0","212.19","223","60.03","-2"
"01/28/12 15:44:42","6.2443","11.9","213.58","23","60.03","-2"
"01/28/12 15:49:40","6.2446","13.9","213.48","18","60.03","-2"
"01/28/12 15:54:41","6.2449","10.7","213.15","1","60.03","-2"
"01/28/12 15:59:41","6.245","0.0","213.04","0","60.03","-3"
"01/28/12 16:04:41","6.245","0.0","213.08","0","60.03","-3"
"01/29/12 08:19:42","6.245","0.0","212.85","0","60.03","-6"
"01/29/12 08:44:41","6.2471","15.4","212.89","255","60.03","-5"
"01/29/12 08:49:42","6.2481","1.2","212.28","0","60.03","-5"
"01/29/12 08:54:43","6.2489","11.4","212.34","25","60.03","-5"
"01/29/12 08:59:41","6.2499","23.7","212.16","239","60.0","-4"
"01/29/12 09:04:41","6.2512","12.5","213.26","208","60.0","-4"
"01/29/12 09:09:41","6.2527","12.7","213.32","12","60.07","-4"
"01/29/12 09:14:42","6.2542","35.0","213.3","265","60.03","-4"
"01/29/12 09:19:41","6.2571","33.9","213.5","292","60.0","-4"
"01/29/12 09:24:41","6.2594","23.6","213.18","52","60.03","-3"
"01/29/12 09:29:42","6.2613","37.6","213.19","147","60.03","-3"
"01/29/12 09:34:42","6.2651","34.7","213.5","271","60.03","-3"
"01/29/12 09:39:43","6.2691","31.9","213.07","124","60.03","-3"
"01/29/12 09:44:41","6.2718","31.2","213.4","83","60.03","-3"
"01/29/12 09:49:41","6.2747","64.3","213.47","400","60.03","-2"
"01/29/12 09:54:42","6.2793","37.2","213.89","116","60.03","-2"
"01/29/12 09:59:41","6.2814","28.6","213.28","81","60.03","-2"
"01/29/12 10:04:42","6.2835","38.3","213.16","290","60.07","-2"
"01/29/12 10:09:42","6.2886","75.5","214.52","378","60.03","-2"
"01/29/12 10:14:43","6.2932","45.3","213.31","323","60.03","-2"
"01/29/12 10:19:41","6.2977","80.2","214.28","393","60.03","-1"
"01/29/12 10:24:41","6.305","85.1","213.85","420","60.03","-1"
"01/29/12 10:29:42","6.3128","150.6","214.93","699","60.03","0"
"01/29/12 10:34:43","6.3243","128.6","215.4","600","60.07","1"
"01/29/12 10:39:41","6.3323","108.4","214.76","522","60.03","0"
"01/29/12 10:44:42","6.3388","64.7","213.94","327","60.03","1"
"01/29/12 10:49:41","6.345","67.0","213.52","339","60.03","1"
"01/29/12 10:54:43","6.3505","49.4","213.65","129","60.03","0"
"01/29/12 10:59:43","6.3538","38.8","213.22","258","60.03","0"
"01/29/12 11:04:41","6.3569","44.4","213.61","343","60.03","-1"
"01/29/12 11:09:41","6.3632","42.1","212.74","323","60.03","0"
"01/29/12 11:14:42","6.3667","49.1","212.72","365","60.0","0"
"01/29/12 11:19:42","6.372","68.0","213.66","346","60.07","0"
"01/29/12 11:24:42","6.3767","52.0","213.6","365","60.03","0"
"01/29/12 11:29:42","6.3808","52.3","214.43","117","60.0","0"
"01/29/12 11:34:42","6.3865","131.3","215.35","614","60.03","0"
"01/29/12 11:39:41","6.3939","65.0","214.54","90","60.03","0"
"01/29/12 11:44:41","6.3993","62.4","213.81","319","60.03","0"
"01/29/12 11:49:42","6.4045","73.9","214.01","369","60.03","0"
"01/29/12 11:54:42","6.4094","50.1","213.07","378","60.03","0"
"01/29/12 11:59:43","6.4128","55.7","213.3","111","60.0","-1"
"01/29/12 12:04:41","6.4166","65.0","213.51","329","60.0","0"
"01/29/12 12:09:42","6.4256","131.4","215.44","612","60.03","1"
"01/29/12 12:14:42","6.4328","100.3","214.58","484","60.07","0"
"01/29/12 12:19:42","6.4414","64.7","213.53","327","60.07","1"
"01/29/12 12:24:41","6.4475","67.8","213.74","342","60.03","1"
"01/29/12 12:29:41","6.4531","63.9","213.25","327","60.03","1"
"01/29/12 12:34:42","6.4574","65.2","213.66","329","60.07","0"
"01/29/12 12:39:42","6.4626","57.7","213.48","113","60.03","0"
"01/29/12 12:44:41","6.4694","156.4","216.06","715","60.03","0"
"01/29/12 12:49:42","6.4755","52.9","213.69","170","60.03","0"
"01/29/12 12:54:41","6.48","198.3","217.43","903","60.0","0"
"01/29/12 12:59:42","6.486","47.1","213.57","434","60.03","0"
"01/29/12 13:04:42","6.4903","60.8","213.85","153","60.03","0"
"01/29/12 13:09:41","6.4943","65.7","214.57","333","60.03","0"
"01/29/12 13:14:41","6.4992","41.7","213.41","206","60.0","0"
"01/29/12 13:19:41","6.5023","41.4","213.91","404","60.0","-1"
"01/29/12 13:24:42","6.5062","37.6","213.47","139","60.03","-1"
"01/29/12 13:29:41","6.5116","39.3","213.44","110","60.03","-1"
"01/29/12 13:34:43","6.5189","173.1","216.0","796","60.03","0"
"01/29/12 13:39:41","6.5267","207.0","217.46","931","60.03","0"
"01/29/12 13:44:42","6.5367","63.6","214.65","325","60.03","1"
"01/29/12 13:49:42","6.5499","135.1","216.6","624","60.03","2"
"01/29/12 13:54:42","6.5618","158.3","217.17","729","60.07","3"
"01/29/12 13:59:42","6.5755","192.2","217.51","870","60.03","4"
"01/29/12 14:04:42","6.587","47.0","214.34","106","60.03","4"
"01/29/12 14:09:43","6.5971","116.4","215.57","543","60.0","4"
"01/29/12 14:14:42","6.6028","58.9","213.74","373","60.03","3"
"01/29/12 14:19:41","6.6068","71.6","214.76","359","60.03","1"
"01/29/12 14:24:42","6.6134","63.2","214.62","323","60.03","1"
"01/29/12 14:29:42","6.6176","32.7","213.64","184","60.03","1"
"01/29/12 14:34:43","6.6192","30.2","213.27","238","60.03","0"
"01/29/12 14:39:41","6.6205","30.1","213.34","150","60.03","-1"
"01/29/12 14:44:42","6.6221","12.8","213.3","22","60.0","-1"
"01/29/12 14:49:42","6.6237","16.2","213.46","23","60.03","-2"
"01/29/12 14:54:42","6.626","22.8","213.59","124","60.07","-2"
"01/29/12 14:59:42","6.6275","11.9","212.82","261","60.03","-2"
"01/29/12 15:04:43","6.6289","24.6","212.68","66","60.03","-3"
"01/29/12 15:09:41","6.631","11.0","212.31","250","60.03","-3"
"01/29/12 15:14:42","6.6324","14.5","212.58","4","60.03","-3"
"01/29/12 15:19:42","6.6333","11.0","212.42","5","60.07","-3"
"01/29/12 15:24:41","6.634","13.0","212.21","11","60.03","-3"
"01/29/12 15:29:42","6.6345","0.0","212.0","0","60.03","-3"
"01/29/12 15:34:42","6.6352","15.2","212.73","18","60.0","-3"
"01/29/12 15:39:43","6.6358","14.3","212.76","58","60.07","-3"
"01/29/12 15:44:43","6.6364","0.0","212.18","0","60.0","-3"
"01/29/12 15:49:41","6.637","15.6","212.32","82","60.03","-3"
"01/29/12 15:54:41","6.6385","14.0","212.87","34","60.03","-3"
"01/29/12 15:59:42","6.6403","40.0","212.77","281","60.07","-3"
"01/29/12 16:04:43","6.641","0.0","212.04","0","60.0","-4"
"01/29/12 16:09:43","6.6417","0.0","212.15","0","60.03","-3"
"01/29/12 16:14:41","6.6421","14.2","211.76","1","60.0","-4"
"01/30/12 09:29:42","6.6426","12.3","212.5","13","60.0","-4"
"01/30/12 09:54:44","6.6449","11.8","212.76","56","60.03","-4"
"01/30/12 09:59:42","6.6461","17.3","213.15","3","60.0","-3"
"01/30/12 10:04:43","6.6477","21.0","213.27","169","60.03","-3"
"01/30/12 10:09:42","6.6494","14.6","213.08","54","60.03","-3"
"01/30/12 10:14:43","6.6512","31.7","213.47","225","60.03","-2"
"01/30/12 10:19:43","6.6528","20.8","212.42","175","60.0","-2"
"01/30/12 10:24:43","6.6543","13.3","212.07","170","60.07","-2"
"01/30/12 10:29:42","6.6559","22.2","212.27","61","60.0","-2"
"01/30/12 10:34:42","6.6578","17.1","213.05","25","60.03","-1"
"01/30/12 10:39:42","6.6594","12.1","213.82","150","60.03","-1"
"01/30/12 10:44:43","6.6608","16.6","213.8","13","60.03","-1"
"01/30/12 10:49:43","6.662","10.8","213.82","5","60.03","-1"
"01/30/12 10:54:43","6.6631","15.7","213.32","7","60.03","-1"
"01/30/12 10:59:42","6.6644","21.2","214.41","28","60.0","-1"
"01/30/12 11:04:42","6.6659","27.4","214.0","180","60.03","-1"
"01/30/12 11:09:42","6.6674","26.2","213.26","213","60.03","-1"
"01/30/12 11:14:42","6.6688","17.1","213.35","5","60.03","-1"
"01/30/12 11:19:43","6.6702","13.0","213.62","159","60.03","-1"
"01/30/12 11:24:42","6.6717","31.5","213.64","109","60.07","-1"
"01/30/12 11:29:43","6.6733","16.6","213.08","112","60.03","-1"
"01/30/12 11:34:43","6.675","30.0","212.15","81","60.03","-1"
"01/30/12 11:39:42","6.6764","13.9","213.35","6","60.03","-1"
"01/30/12 11:44:42","6.6777","11.0","213.72","22","60.03","-1"
"01/30/12 11:49:43","6.6792","21.1","213.7","180","60.03","-1"
"01/30/12 11:54:42","6.6807","26.3","213.22","43","60.03","-1"
"01/30/12 11:59:42","6.6822","11.2","212.15","168","60.03","-1"
"01/30/12 12:04:42","6.6837","11.7","212.28","24","60.03","0"
"01/30/12 12:09:43","6.6852","14.6","212.44","15","60.03","-1"
"01/30/12 12:14:42","6.6865","18.4","212.92","14","60.03","-1"
"01/30/12 12:19:43","6.6879","11.4","212.63","63","60.03","-1"
"01/30/12 12:24:43","6.6893","24.9","212.5","180","60.03","-1"
"01/30/12 12:29:42","6.6907","14.0","213.38","72","60.0","-1"
"01/30/12 12:34:43","6.6921","16.6","213.13","90","60.03","-1"
"01/30/12 12:44:43","6.6948","17.0","213.48","33","60.03","-1"
"01/30/12 12:49:43","6.6961","24.4","213.69","71","60.0","-1"
"01/30/12 12:54:43","6.6973","23.9","213.8","85","60.07","-1"
"01/30/12 12:59:42","6.6986","22.1","214.39","228","60.03","-1"
"01/30/12 13:04:42","6.7001","26.9","213.55","56","60.03","-1"
"01/30/12 13:09:43","6.7017","22.8","213.73","169","60.03","-1"
"01/30/12 13:14:42","6.7034","21.0","214.09","23","60.03","0"
"01/30/12 13:19:42","6.705","23.9","213.7","232","60.0","0"
"01/30/12 13:24:42","6.7069","18.2","213.98","19","60.03","0"
"01/30/12 13:29:42","6.7089","32.4","213.38","67","60.07","0"
"01/30/12 13:34:42","6.7108","23.7","212.68","29","60.03","0"
"01/30/12 13:39:43","6.7126","23.2","213.16","17","60.03","0"
"01/30/12 13:44:44","6.7144","19.0","213.7","37","60.03","0"
"01/30/12 13:49:42","6.7162","13.2","213.67","22","60.03","0"
"01/30/12 13:54:42","6.7181","24.8","213.91","223","60.0","1"
"01/30/12 13:59:42","6.72","33.4","213.87","230","60.03","1"
"01/30/12 14:04:43","6.7218","29.9","213.94","51","60.03","1"
"01/30/12 14:09:42","6.7234","14.8","213.63","179","60.03","1"
"01/30/12 14:14:42","6.7247","15.2","212.84","2","60.03","1"
"01/30/12 14:19:43","6.7257","12.1","212.39","5","60.03","1"
"01/30/12 14:24:43","6.7267","10.3","213.23","109","60.03","1"
"01/30/12 14:29:42","6.7275","9.4","213.59","234","60.03","0"
"01/30/12 14:34:42","6.7284","6.4","213.7","245","60.03","0"
"01/30/12 14:39:42","6.7296","21.4","214.05","237","60.03","0"
"01/30/12 14:44:42","6.7309","17.0","213.76","9","60.03","1"
"01/30/12 14:49:42","6.7321","12.6","213.94","8","60.03","1"
"01/30/12 14:54:42","6.7332","22.9","213.42","191","60.03","1"
"01/30/12 14:59:43","6.7341","15.9","213.31","2","60.03","1"
"01/30/12 15:04:43","6.7352","7.1","214.03","196","60.03","1"
"01/30/12 15:09:43","6.7361","12.9","213.38","74","60.03","1"
"01/30/12 15:19:42","6.7374","7.2","214.16","0","60.03","1"
"01/30/12 15:24:43","6.738","0.0","213.28","0","60.03","1"
"01/30/12 15:29:43","6.7384","0.0","213.71","0","60.0","1"
"01/30/12 15:34:43","6.7384","0.0","213.3","0","60.07","0"
"01/31/12 08:14:46","6.7384","0.0","212.12","0","60.07","1"
"01/31/12 08:19:46","6.7384","0.0","212.91","0","60.03","1"
"01/31/12 08:24:42","6.7387","0.0","212.27","0","60.03","2"
"01/31/12 08:29:45","6.7389","0.0","212.92","0","60.03","2"
"01/31/12 08:34:43","6.7393","10.7","212.57","1","60.03","3"
"01/31/12 08:39:42","6.7397","0.0","212.31","0","60.03","3"
"01/31/12 08:44:42","6.7404","11.0","212.72","0","60.03","3"
"01/31/12 08:49:43","6.7411","16.0","212.4","22","60.03","3"
"01/31/12 08:54:43","6.742","14.1","212.86","1","60.03","3"
"01/31/12 08:59:43","6.7428","14.6","212.37","0","60.0","4"
"01/31/12 09:04:43","6.7436","14.4","212.88","43","60.03","4"
"01/31/12 09:09:44","6.7445","8.7","212.41","0","60.03","4"
"01/31/12 09:14:42","6.7456","14.4","212.55","21","60.03","4"
"01/31/12 09:19:44","6.7468","11.1","212.93","106","60.03","4"
"01/31/12 09:24:42","6.7479","15.5","212.63","26","60.0","5"
"01/31/12 09:29:42","6.7492","11.4","213.13","176","60.07","5"
"01/31/12 09:34:43","6.751","29.0","213.44","185","60.03","5"
"01/31/12 09:39:43","6.7534","28.0","213.2","133","60.03","5"
"01/31/12 09:44:44","6.7559","26.6","212.86","73","60.03","6"
"01/31/12 09:49:43","6.7581","30.4","212.66","33","60.03","6"
"01/31/12 09:54:42","6.7604","26.6","212.51","197","60.07","6"
"01/31/12 09:59:43","6.7625","25.0","212.77","56","60.0","6"
"01/31/12 10:04:44","6.7647","31.0","213.3","101","60.03","6"
"01/31/12 10:09:42","6.7669","27.0","213.33","87","60.0","6"
"01/31/12 10:14:42","6.7693","35.5","213.45","111","60.0","6"
"01/31/12 10:19:43","6.7717","28.1","212.57","120","60.03","7"
"01/31/12 10:24:42","6.7745","39.9","213.19","325","60.03","7"
"01/31/12 10:29:43","6.7783","38.1","213.04","333","60.0","7"
"01/31/12 10:34:44","6.7829","53.4","213.16","332","60.03","8"
"01/31/12 10:39:43","6.786","30.9","213.37","290","60.03","8"
"01/31/12 10:44:43","6.789","45.2","213.66","343","60.03","8"
"01/31/12 10:49:44","6.7922","42.5","213.47","210","60.03","8"
"01/31/12 10:54:43","6.7951","32.6","213.37","306","60.03","8"
"01/31/12 10:59:43","6.7982","38.5","214.24","173","60.03","9"
"01/31/12 11:04:44","6.802","48.1","214.26","267","60.03","9"
"01/31/12 11:09:43","6.8055","52.3","214.64","214","60.03","9"
"01/31/12 11:14:43","6.8087","47.4","213.23","103","60.03","9"
"01/31/12 11:19:42","6.8126","64.6","214.23","329","60.03","9"
"01/31/12 11:24:43","6.8185","82.0","215.02","402","60.03","10"
"01/31/12 11:29:42","6.8244","79.2","213.79","387","60.0","11"
"01/31/12 11:34:43","6.8287","31.8","212.92","315","60.0","11"
"01/31/12 11:39:43","6.831","21.9","212.93","157","60.03","11"
"01/31/12 11:44:44","6.8328","22.7","211.97","21","60.03","10"
"01/31/12 11:49:44","6.8342","23.0","213.05","204","60.0","10"
"01/31/12 11:54:42","6.8355","13.0","212.96","146","60.03","9"
"01/31/12 11:59:43","6.8372","35.0","212.84","110","60.0","9"
"01/31/12 12:04:43","6.8396","41.0","213.0","189","60.0","9"
"01/31/12 12:09:43","6.8426","44.8","212.99","179","60.03","9"
"01/31/12 12:14:43","6.8455","30.7","213.2","210","60.0","9"
"01/31/12 12:19:43","6.8484","37.2","212.95","117","60.03","9"
"01/31/12 12:24:44","6.8531","76.3","213.27","378","60.03","10"
"01/31/12 12:29:43","6.8598","124.9","214.98","582","60.0","11"
"01/31/12 12:34:44","6.8711","129.4","214.8","606","60.03","12"
"01/31/12 12:39:42","6.881","100.2","214.9","480","60.03","13"
"01/31/12 12:44:43","6.886","47.7","212.54","407","60.03","13"
"01/31/12 12:49:42","6.8902","138.4","214.9","640","60.03","13"
"01/31/12 12:54:43","6.8948","41.0","214.1","303","60.03","13"
"01/31/12 12:59:42","6.9009","63.3","214.87","323","60.0","15"
"01/31/12 13:04:43","6.9052","35.3","214.75","105","60.0","15"
"01/31/12 13:09:44","6.9082","37.5","214.92","209","60.03","15"
"01/31/12 13:14:43","6.9111","38.6","214.32","228","60.03","15"
"01/31/12 13:19:43","6.9167","139.2","217.1","638","60.07","15"
"01/31/12 13:24:43","6.9244","92.0","215.83","444","60.0","16"
"01/31/12 13:29:44","6.9301","51.0","215.25","341","60.07","15"
"01/31/12 13:34:43","6.9331","37.4","214.19","201","60.03","15"
"01/31/12 13:39:44","6.9356","37.3","212.95","282","60.03","15"
"01/31/12 13:44:42","6.9383","41.6","213.28","268","60.03","15"
"01/31/12 13:49:43","6.9414","52.5","213.02","176","60.03","15"
"01/31/12 13:54:43","6.9454","56.7","214.14","193","60.03","15"
"01/31/12 13:59:42","6.9541","91.7","215.21","442","60.03","17"
"01/31/12 14:04:44","6.9622","123.3","215.44","579","60.03","17"
"01/31/12 14:09:43","6.9672","44.7","212.76","168","60.03","18"
"01/31/12 14:14:42","6.971","29.1","212.86","151","60.03","18"
"01/31/12 14:19:43","6.9738","37.1","213.31","259","60.07","17"
"01/31/12 14:24:43","6.9762","29.7","213.24","19","60.0","17"
"01/31/12 14:29:44","6.9781","15.6","213.7","15","60.03","17"
"01/31/12 14:34:44","6.9798","15.5","213.05","28","60.07","17"
"01/31/12 14:39:43","6.9813","17.8","213.5","30","60.07","16"
"01/31/12 14:44:43","6.9828","10.8","212.4","7","60.03","15"
"01/31/12 14:49:44","6.9842","18.1","212.21","35","60.0","15"
"01/31/12 14:54:43","6.9856","13.6","212.73","22","60.03","14"
"01/31/12 14:59:43","6.9868","13.5","210.81","21","60.03","13"
"01/31/12 15:04:43","6.9878","12.8","211.54","1","60.03","12"
"01/31/12 15:09:44","6.9886","0.0","212.75","0","60.03","11"
"01/31/12 15:14:42","6.9895","15.4","212.31","10","60.03","11"
"01/31/12 15:19:44","6.9923","85.7","213.46","421","60.03","10"
"01/31/12 15:24:42","6.9989","83.0","213.88","411","60.03","11"
"01/31/12 15:29:44","7.005","73.1","214.32","366","60.07","11"
"01/31/12 15:34:43","7.0101","60.8","213.52","314","60.03","11"
"01/31/12 15:39:42","7.0144","60.3","213.56","365","60.0","11"
"01/31/12 15:44:42","7.0182","51.2","213.1","214","60.07","10"
"01/31/12 15:49:43","7.0214","34.3","213.37","193","60.03","10"
"01/31/12 15:54:44","7.0243","38.8","212.95","306","60.03","9"
"01/31/12 15:59:43","7.0268","33.4","212.1","185","60.03","9"
"01/31/12 16:04:43","7.0289","30.7","212.83","216","60.03","9"
"01/31/12 16:09:44","7.0304","13.7","213.78","44","60.0","9"
"01/31/12 16:14:42","7.0316","7.1","213.06","246","60.03","8"
"02/01/12 08:24:45","7.0317","0.0","213.92","0","60.03","1"
"02/01/12 08:29:52","7.0317","0.0","213.63","0","60.03","1"
"02/01/12 08:34:43","7.0319","0.0","213.5","0","60.03","2"
"02/01/12 08:39:43","7.0321","0.0","213.69","0","60.03","3"
"02/01/12 08:44:47","7.0323","0.0","213.69","0","60.03","2"
"02/01/12 08:49:46","7.0325","0.0","213.14","0","60.03","3"
"02/01/12 08:54:45","7.0328","11.0","213.51","36","60.03","4"
"02/01/12 08:59:44","7.0332","7.9","213.42","0","60.03","4"
"02/01/12 09:04:44","7.0337","0.0","213.87","0","60.03","4"
"02/01/12 09:09:44","7.0343","11.8","213.99","12","60.03","4"
"02/01/12 09:14:43","7.0352","5.0","213.47","269","60.07","4"
"02/01/12 09:19:44","7.036","0.0","213.42","147","60.03","4"
"02/01/12 09:24:44","7.0367","0.0","213.34","0","60.03","5"
"02/01/12 09:29:43","7.0374","13.1","213.46","0","60.03","5"
"02/01/12 09:34:43","7.0381","12.7","213.49","26","60.03","5"
"02/01/12 09:39:44","7.0389","10.5","213.29","11","60.03","5"
"02/01/12 09:44:44","7.0397","12.9","213.83","58","60.03","5"
"02/01/12 09:49:44","7.0407","11.6","213.61","115","60.07","5"
"02/01/12 09:54:43","7.0417","4.9","213.46","243","60.03","6"
"02/01/12 09:59:44","7.0426","7.1","213.2","132","60.0","6"
"02/01/12 10:04:43","7.0437","11.6","212.92","39","60.07","6"
"02/01/12 10:09:44","7.0447","21.4","214.01","55","60.03","6"
"02/01/12 10:14:43","7.0457","12.1","213.89","5","60.07","6"
"02/01/12 10:19:43","7.0467","12.7","213.26","2","60.03","6"
"02/01/12 10:24:45","7.0479","14.2","213.31","38","60.03","6"
"02/01/12 10:29:43","7.0491","13.2","214.11","32","60.03","6"
"02/01/12 10:34:43","7.0503","23.5","214.44","148","60.03","6"
"02/01/12 10:39:44","7.0516","14.3","213.64","2","60.0","6"
"02/01/12 10:44:43","7.0526","14.4","213.94","0","60.03","6"
"02/01/12 10:49:44","7.0535","12.8","213.18","4","60.03","6"
"02/01/12 10:54:44","7.0545","8.2","213.72","182","60.03","6"
"02/01/12 10:59:44","7.0555","12.7","213.59","4","59.96","6"
"02/01/12 11:04:44","7.0566","10.7","213.9","50","60.0","6"
"02/01/12 11:09:44","7.0576","13.4","214.54","5","60.03","6"
"02/01/12 11:19:44","7.06","21.1","214.21","138","60.03","6"
"02/01/12 11:24:45","7.0614","28.5","214.95","29","60.0","7"
"02/01/12 11:29:43","7.063","31.3","214.03","183","60.03","7"
"02/01/12 11:34:44","7.0648","14.1","213.77","16","60.0","7"
"02/01/12 11:39:44","7.0668","33.7","213.42","145","60.0","7"
"02/01/12 11:44:44","7.0696","38.7","215.11","73","60.03","7"
"02/01/12 11:49:44","7.0718","30.4","214.33","92","60.0","7"
"02/01/12 11:54:44","7.0741","32.8","214.56","222","60.0","7"
"02/01/12 11:59:43","7.0763","31.9","214.26","189","60.0","7"
"02/01/12 12:04:43","7.0785","31.3","214.19","318","60.0","8"
"02/01/12 12:09:44","7.0805","28.2","213.81","239","60.03","8"
"02/01/12 12:14:44","7.0822","29.4","214.08","68","60.0","7"
"02/01/12 12:19:43","7.0839","27.6","213.85","132","60.03","7"
"02/01/12 12:24:44","7.0858","21.7","212.79","32","60.0","7"
"02/01/12 12:29:43","7.0874","22.6","212.47","297","60.0","8"
"02/01/12 12:34:43","7.0886","7.3","213.15","90","60.03","7"
"02/01/12 12:39:44","7.0895","7.3","212.87","213","60.0","7"
"02/01/12 12:44:44","7.0905","6.6","212.7","196","60.0","7"
"02/01/12 12:49:45","7.0913","12.3","212.99","271","60.03","6"
"02/01/12 12:54:44","7.0925","14.2","213.78","7","60.03","6"
"02/01/12 12:59:44","7.0937","15.5","214.48","179","60.0","7"
"02/01/12 13:04:43","7.0952","13.9","214.03","16","60.0","7"
"02/01/12 13:09:43","7.0965","23.2","213.72","174","60.03","7"
"02/01/12 13:14:44","7.098","26.5","213.7","325","60.0","7"
"02/01/12 13:19:43","7.0998","31.1","213.85","87","60.0","7"
"02/01/12 13:24:43","7.1019","35.0","214.75","268","60.03","8"
"02/01/12 13:29:44","7.1033","13.8","214.34","145","60.0","8"
"02/01/12 13:34:44","7.1049","25.5","213.94","190","60.03","8"
"02/01/12 13:39:44","7.1061","15.6","213.9","6","60.03","8"
"02/01/12 13:44:43","7.1074","16.3","213.88","3","60.0","8"
"02/01/12 13:49:43","7.1085","20.4","213.74","236","60.0","8"
"02/01/12 13:54:43","7.1096","13.4","214.3","14","60.0","8"
"02/01/12 13:59:44","7.1109","27.0","214.3","57","60.03","8"
"02/01/12 14:04:44","7.1123","15.4","213.68","55","60.03","7"
"02/01/12 14:09:44","7.1136","12.6","214.27","5","60.03","7"
"02/01/12 14:14:43","7.1148","15.4","213.91","19","60.0","7"
"02/01/12 14:19:45","7.1156","14.1","213.84","2","60.03","6"
"02/01/12 14:24:45","7.1163","14.9","213.69","4","60.0","6"
"02/01/12 14:29:44","7.117","13.7","214.06","2","60.0","6"
"02/01/12 14:34:44","7.1176","12.4","214.23","174","60.03","6"
"02/01/12 14:39:48","7.1184","13.7","214.62","1","60.0","6"
"02/01/12 14:44:44","7.1192","15.0","214.4","4","60.0","6"
"02/01/12 14:49:43","7.12","11.2","214.63","5","60.0","6"
"02/01/12 14:54:45","7.1207","15.1","213.99","99","60.03","6"
"02/01/12 14:59:43","7.1212","0.0","214.16","0","60.0","6"
"02/01/12 15:04:43","7.1217","14.0","213.33","119","60.0","6"
"02/01/12 15:09:43","7.1223","0.0","213.24","0","60.03","6"
"02/01/12 15:14:43","7.1231","11.9","213.42","1","60.03","6"
"02/01/12 15:19:43","7.1238","0.0","213.55","0","60.0","6"
"02/01/12 15:24:43","7.1242","0.0","213.49","6","60.07","6"
"02/01/12 15:29:44","7.1246","0.0","212.33","0","60.0","6"
"02/01/12 15:34:44","7.1249","0.0","211.91","0","60.0","6"
"02/02/12 08:49:47","7.1256","13.0","212.85","77","60.03","4"
"02/02/12 08:54:45","7.1262","11.0","211.72","19","60.03","4"
"02/02/12 08:59:44","7.1267","0.0","211.96","0","60.03","4"
"02/02/12 09:04:44","7.1273","0.0","212.26","0","60.0","4"
"02/02/12 09:09:45","7.128","6.5","212.3","188","60.0","5"
"02/02/12 09:14:44","7.1288","15.2","212.4","169","60.0","5"
"02/02/12 09:19:43","7.1297","15.0","212.32","195","60.0","5"
"02/02/12 09:24:45","7.1309","23.5","213.47","165","60.03","6"
"02/02/12 09:29:44","7.1318","11.6","212.14","2","60.03","6"
"02/02/12 09:34:45","7.1327","13.8","212.7","36","60.03","6"
"02/02/12 09:39:44","7.1336","14.1","212.83","12","60.03","6"
"02/02/12 09:44:44","7.1346","11.8","212.5","82","60.0","6"
"02/02/12 09:49:44","7.136","28.3","213.15","43","60.03","6"
"02/02/12 09:54:43","7.1374","24.6","212.79","202","60.03","6"
"02/02/12 09:59:44","7.1388","12.6","212.21","180","60.0","6"
"02/02/12 10:04:45","7.1408","16.1","212.95","19","60.0","6"
"02/02/12 10:09:43","7.1428","13.1","212.44","41","60.03","7"
"02/02/12 10:14:45","7.1443","14.5","213.57","71","60.03","7"
"02/02/12 10:19:43","7.1456","12.8","213.19","25","60.03","7"
"02/02/12 10:24:45","7.147","11.7","213.61","248","60.03","7"
"02/02/12 10:29:44","7.1486","19.6","214.03","251","60.03","7"
"02/02/12 10:34:45","7.1501","25.9","213.67","130","60.03","7"
"02/02/12 10:39:45","7.1515","22.4","213.67","79","60.0","7"
"02/02/12 10:44:44","7.1534","23.8","214.25","205","60.07","7"
"02/02/12 10:49:44","7.155","31.2","215.19","120","60.03","8"
"02/02/12 10:54:44","7.1574","32.4","214.59","276","60.03","8"
"02/02/12 10:59:43","7.1597","19.1","214.89","228","60.03","8"
"02/02/12 11:04:45","7.1614","19.8","213.86","19","60.0","8"
"02/02/12 11:09:44","7.1631","28.2","214.19","50","60.03","8"
"02/02/12 11:14:44","7.1648","36.9","213.84","118","60.0","8"
"02/02/12 11:19:44","7.1668","23.3","214.19","57","60.03","8"
"02/02/12 11:24:45","7.1686","21.2","213.82","120","60.03","8"
"02/02/12 11:29:43","7.1711","40.7","214.17","100","60.0","9"
"02/02/12 11:34:44","7.1742","39.9","213.48","119","60.03","9"
"02/02/12 11:39:45","7.1779","54.1","213.76","334","60.03","9"
"02/02/12 11:44:44","7.1811","41.3","213.68","275","60.03","9"
"02/02/12 11:49:45","7.1845","33.1","214.24","204","60.0","10"
"02/02/12 11:54:43","7.1872","37.6","214.56","202","60.03","10"
"02/02/12 11:59:45","7.1894","35.0","214.03","265","60.0","10"
"02/02/12 12:04:45","7.1918","26.2","214.17","86","60.03","10"
"02/02/12 12:09:45","7.1939","26.5","213.88","52","60.03","10"
"02/02/12 12:14:44","7.196","26.9","215.36","39","60.03","10"
"02/02/12 12:19:44","7.1979","16.7","214.56","250","60.03","10"
"02/02/12 12:24:45","7.1999","16.4","214.24","104","60.07","9"
"02/02/12 12:29:45","7.202","26.1","213.65","23","60.03","9"
"02/02/12 12:34:45","7.204","25.6","213.61","85","60.03","9"
"02/02/12 12:39:45","7.2063","28.4","213.75","135","60.03","9"
"02/02/12 12:44:43","7.2089","41.5","212.7","269","60.0","9"
"02/02/12 12:49:43","7.2118","34.2","212.69","168","60.03","9"
"02/02/12 12:54:45","7.215","36.0","212.28","158","60.03","10"
"02/02/12 12:59:45","7.2179","29.6","213.5","198","60.03","10"
"02/02/12 13:04:44","7.2205","26.7","213.29","191","60.03","9"
"02/02/12 13:09:45","7.2227","38.7","212.92","143","60.03","9"
"02/02/12 13:14:45","7.2247","26.4","213.27","17","60.03","9"
"02/02/12 13:19:43","7.2264","15.5","212.64","77","60.03","9"
"02/02/12 13:24:45","7.2281","25.0","213.01","17","60.03","9"
"02/02/12 13:29:44","7.23","25.8","213.25","300","60.0","9"
"02/02/12 13:34:45","7.232","25.4","212.95","22","60.03","9"
"02/02/12 13:39:44","7.2337","13.5","213.82","294","60.03","9"
"02/02/12 13:44:44","7.2355","11.4","213.51","31","60.03","9"
"02/02/12 13:49:45","7.2369","13.5","213.48","135","60.03","9"
"02/02/12 13:54:45","7.2383","11.1","212.61","3","60.0","9"
"02/02/12 13:59:44","7.2393","13.4","212.47","40","60.03","8"
"02/02/12 14:04:44","7.2403","14.6","212.33","0","60.03","8"
"02/02/12 14:09:45","7.2411","8.7","212.17","116","60.03","8"
"02/02/12 14:14:45","7.2419","11.2","212.2","5","60.03","7"
"02/02/12 14:19:44","7.2428","16.4","212.13","1","60.0","7"
"02/02/12 14:24:43","7.2436","11.2","212.71","0","60.07","7"
"02/02/12 14:29:45","7.2442","11.2","212.86","3","60.03","7"
"02/02/12 14:34:45","7.2448","11.7","212.87","57","60.03","7"
"02/02/12 14:39:45","7.2452","0.0","212.16","103","60.03","6"
"02/02/12 14:44:44","7.2457","10.8","213.09","1","60.03","6"
"02/02/12 14:49:44","7.2461","0.0","213.28","180","60.03","6"
"02/02/12 14:54:44","7.2466","12.6","212.35","32","60.03","6"
"02/02/12 14:59:45","7.2473","11.8","213.35","2","60.07","6"
"02/02/12 15:04:45","7.2478","0.0","212.56","0","60.03","6"
"02/02/12 15:09:45","7.248","0.0","212.86","0","60.07","6"
"02/02/12 15:14:45","7.2482","0.0","212.28","0","60.03","6"
"02/02/12 15:19:44","7.2484","0.0","212.75","0","60.03","6"
"02/03/12 07:59:51","7.2484","0.0","212.59","0","60.03","2"
"02/03/12 08:04:48","7.2484","0.0","213.19","0","60.03","2"
"02/03/12 08:09:44","7.2484","0.0","213.4","0","60.03","2"
"02/03/12 08:14:47","7.2484","0.0","212.7","27","60.03","3"
"02/03/12 08:19:45","7.2488","13.1","213.43","23","60.03","4"
"02/03/12 08:24:44","7.2493","0.0","212.89","211","60.0","4"
"02/03/12 08:29:45","7.25","7.3","213.2","0","60.03","4"
"02/03/12 08:34:45","7.2508","13.9","213.57","70","60.0","5"
"02/03/12 08:39:45","7.2516","15.6","213.67","0","60.07","5"
"02/03/12 08:44:44","7.2523","13.6","213.93","9","60.03","6"
"02/03/12 08:49:45","7.2533","16.8","213.79","55","60.0","6"
"02/03/12 08:54:45","7.2549","29.2","214.53","210","60.03","6"
"02/03/12 08:59:46","7.2572","26.3","213.77","111","60.0","6"
"02/03/12 09:04:45","7.2596","30.9","214.43","95","60.03","7"
"02/03/12 09:09:45","7.2623","37.8","213.93","280","60.03","7"
"02/03/12 09:14:44","7.2653","36.5","214.17","188","60.03","7"
"02/03/12 09:19:44","7.2686","45.2","214.12","289","60.03","8"
"02/03/12 09:24:45","7.2715","33.9","214.62","103","60.03","8"
"02/03/12 09:29:45","7.2736","22.7","214.92","78","60.03","7"
"02/03/12 09:34:46","7.2751","18.0","213.76","183","60.03","7"
"02/03/12 09:39:44","7.2764","25.8","214.02","79","60.03","7"
"02/03/12 09:44:45","7.278","52.4","214.85","233","60.03","7"
"02/03/12 09:49:45","7.2827","32.2","213.62","237","60.03","8"
"02/03/12 09:54:45","7.2851","41.6","214.12","362","60.03","8"
"02/03/12 09:59:44","7.2899","54.4","213.97","407","60.0","9"
"02/03/12 10:04:45","7.2921","28.5","213.17","25","60.0","8"
"02/03/12 10:09:46","7.2951","49.2","214.43","164","60.03","9"
"02/03/12 10:14:46","7.3","106.9","215.25","513","60.03","9"
"02/03/12 10:19:46","7.3092","199.8","217.17","904","60.0","10"
"02/03/12 10:24:45","7.3167","135.0","215.58","627","60.03","10"
"02/03/12 10:29:44","7.3228","92.1","215.44","446","60.0","10"
"02/03/12 10:34:46","7.329","44.9","213.62","166","60.03","10"
"02/03/12 10:39:45","7.3396","191.3","217.49","862","60.03","12"
"02/03/12 10:44:46","7.3476","43.3","213.88","171","60.07","11"
"02/03/12 10:49:44","7.3546","105.5","215.82","502","60.0","12"
"02/03/12 10:54:46","7.364","174.0","217.47","785","60.07","13"
"02/03/12 10:59:45","7.369","63.4","214.74","321","60.0","12"
"02/03/12 11:04:46","7.3768","55.0","214.52","104","60.03","13"
"02/03/12 11:09:45","7.381","50.1","214.43","323","60.03","13"
"02/03/12 11:14:45","7.3846","37.4","215.19","198","60.03","12"
"02/03/12 11:19:46","7.3878","40.8","213.8","221","60.07","12"
"02/03/12 11:24:44","7.3907","32.4","213.24","111","60.03","11"
"02/03/12 11:29:46","7.3934","37.0","212.97","165","60.03","11"
"02/03/12 11:34:45","7.3964","44.0","213.56","104","60.0","11"
"02/03/12 11:39:44","7.4","39.3","213.32","364","60.03","11"
"02/03/12 11:44:45","7.4042","65.2","213.3","380","60.03","11"
"02/03/12 11:49:45","7.4114","155.1","216.34","711","60.03","13"
"02/03/12 11:54:45","7.4158","66.3","214.14","358","60.03","13"
"02/03/12 11:59:44","7.4211","82.3","214.47","401","60.03","13"
"02/03/12 12:04:45","7.4253","52.8","213.02","354","60.03","13"
"02/03/12 12:09:45","7.4298","50.0","213.36","451","60.0","13"
"02/03/12 12:14:45","7.4348","46.2","213.55","261","60.03","13"
"02/03/12 12:19:45","7.4372","35.1","214.29","287","60.07","13"
"02/03/12 12:24:44","7.4396","35.4","214.09","91","60.03","12"
"02/03/12 12:29:46","7.4432","44.2","213.66","192","60.0","12"
"02/03/12 12:34:45","7.4454","19.2","213.13","28","60.0","12"
"02/03/12 12:39:46","7.4482","49.8","214.36","93","60.0","11"
"02/03/12 12:44:45","7.455","34.8","213.71","197","60.0","13"
"02/03/12 12:49:45","7.4572","14.6","213.66","37","60.0","12"
"02/03/12 12:54:45","7.4593","26.0","213.48","139","60.03","11"
"02/03/12 12:59:45","7.4629","51.5","214.57","140","60.0","12"
"02/03/12 13:04:46","7.4658","31.3","213.03","138","60.0","11"
"02/03/12 13:09:45","7.4689","38.0","213.77","110","60.0","11"
"02/03/12 13:14:45","7.472","40.0","212.84","292","60.0","11"
"02/03/12 13:19:44","7.4749","48.2","213.81","320","60.0","11"
"02/03/12 13:24:44","7.4811","48.7","213.15","124","60.03","11"
"02/03/12 13:29:45","7.4849","64.3","213.61","371","60.0","11"
"02/03/12 13:34:46","7.489","36.5","213.74","145","60.0","11"
"02/03/12 13:39:45","7.492","28.3","213.29","93","60.0","11"
"02/03/12 13:44:45","7.4938","14.9","212.87","208","60.03","11"
"02/03/12 13:49:45","7.4955","30.3","213.19","64","60.0","11"
"02/03/12 13:54:46","7.4974","32.4","213.08","228","60.0","10"
"02/03/12 13:59:45","7.5004","37.6","213.51","250","60.0","11"
"02/03/12 14:04:46","7.5032","38.8","213.3","294","60.03","11"
"02/03/12 14:09:46","7.506","32.7","213.1","228","60.03","11"
"02/03/12 14:14:44","7.5088","35.8","213.77","278","60.03","10"
"02/03/12 14:19:44","7.5112","43.3","212.86","135","60.0","10"
"02/03/12 14:24:45","7.5148","75.6","214.49","377","60.03","10"
"02/03/12 14:29:45","7.522","129.5","216.41","604","60.03","11"
"02/03/12 14:34:44","7.5297","81.7","214.74","399","60.0","11"
"02/03/12 14:39:46","7.538","87.9","214.59","425","60.03","12"
"02/03/12 14:44:45","7.5452","93.9","214.7","454","59.96","12"
"02/03/12 14:49:46","7.5503","33.1","213.59","97","60.0","12"
"02/03/12 14:54:44","7.5534","37.2","213.41","372","60.03","12"
"02/03/12 14:59:46","7.5561","30.6","213.86","26","60.03","11"
"02/03/12 15:04:45","7.5579","35.0","213.6","135","60.0","11"
"02/03/12 15:09:45","7.5613","32.6","213.4","209","60.03","10"
"02/03/12 15:14:46","7.5641","37.6","213.6","219","60.03","9"
"02/03/12 15:19:45","7.5708","100.1","215.2","479","60.03","10"
"02/03/12 15:24:45","7.5783","93.8","214.94","453","60.0","11"
"02/03/12 15:29:46","7.5854","90.9","215.08","444","60.0","11"
"02/03/12 15:34:46","7.5905","68.8","214.7","165","60.0","11"
"02/03/12 15:39:44","7.5925","28.5","214.0","51","60.0","9"
"02/03/12 15:44:44","7.5944","51.4","214.19","183","60.0","9"
"02/03/12 15:49:46","7.5989","63.0","213.61","350","60.0","9"
"02/03/12 15:54:45","7.6023","30.8","212.75","277","60.03","9"
"02/03/12 15:59:45","7.6049","34.9","213.11","175","60.03","9"
"02/03/12 16:04:46","7.6074","30.8","213.06","32","60.03","8"
"02/03/12 16:09:45","7.6089","10.9","213.16","160","60.0","8"
"02/03/12 16:14:45","7.6099","8.0","212.54","284","60.03","7"
"02/03/12 16:19:45","7.6106","13.0","213.25","94","60.0","6"
"02/03/12 16:24:44","7.6112","9.6","212.43","0","59.96","6"
"02/04/12 07:49:45","7.701","15.5","212.87","0","60.03","2"
"02/04/12 07:54:46","7.7017","13.2","213.07","0","60.0","2"
"02/04/12 07:59:45","7.7041","33.0","213.97","271","60.03","2"
"02/04/12 08:04:46","7.7068","30.0","213.76","232","60.0","3"
"02/04/12 08:09:46","7.7102","14.0","214.09","81","60.0","3"
"02/04/12 08:14:45","7.7112","11.1","213.64","0","60.07","3"
"02/04/12 08:19:46","7.7119","15.3","212.93","1","60.03","3"
"02/04/12 08:24:46","7.7127","14.6","213.49","5","60.03","3"
"02/04/12 08:29:45","7.7133","11.7","213.93","0","60.0","3"
"02/04/12 08:34:45","7.7141","25.2","214.13","196","60.07","3"
"02/04/12 08:39:45","7.715","11.6","213.2","5","60.03","4"
"02/04/12 08:44:45","7.7158","8.2","212.66","276","60.03","4"
"02/04/12 08:49:46","7.7168","10.2","212.7","239","60.03","4"
"02/04/12 08:54:45","7.718","13.4","212.82","173","60.0","4"
"02/04/12 08:59:45","7.7193","20.2","213.23","180","60.0","4"
"02/04/12 09:04:46","7.7205","27.5","213.04","252","60.03","5"
"02/04/12 09:09:45","7.7227","44.0","214.58","382","60.03","5"
"02/04/12 09:14:45","7.7262","66.2","215.33","318","60.03","5"
"02/04/12 09:19:46","7.7298","29.2","214.19","232","60.0","6"
"02/04/12 09:24:45","7.7346","114.2","216.57","534","60.0","6"
"02/04/12 09:29:46","7.7398","30.9","214.24","223","60.0","6"
"02/04/12 09:34:46","7.7434","25.1","214.39","192","60.07","6"
"02/04/12 09:39:45","7.7458","42.8","214.86","305","60.0","6"
"02/04/12 09:44:45","7.7496","30.7","214.44","88","60.03","7"
"02/04/12 09:49:45","7.7535","67.8","215.28","339","60.03","7"
"02/04/12 09:54:46","7.7578","40.7","214.21","306","60.03","7"
"02/04/12 09:59:45","7.7607","59.6","214.55","115","60.0","7"
"02/04/12 10:04:46","7.7648","33.5","214.02","102","60.0","7"
"02/04/12 10:09:46","7.7682","45.5","213.93","93","60.0","7"
"02/04/12 10:14:45","7.7711","54.0","214.07","346","60.03","7"
"02/04/12 10:19:46","7.7754","65.6","214.76","332","60.03","8"
"02/04/12 10:24:45","7.7801","33.7","213.4","153","60.03","8"
"02/04/12 10:29:45","7.7828","44.7","214.5","369","60.0","7"
"02/04/12 10:34:46","7.7869","61.0","214.77","312","60.0","7"
"02/04/12 10:39:46","7.7908","52.9","215.02","293","60.03","8"
"02/04/12 10:44:45","7.7938","29.2","214.09","229","60.0","8"
"02/04/12 10:49:45","7.7967","40.1","214.77","190","60.03","8"
"02/04/12 10:54:46","7.7994","36.8","214.21","237","60.0","7"
"02/04/12 10:59:46","7.8033","62.5","214.37","321","60.0","7"
"02/04/12 11:04:47","7.8077","45.8","214.61","189","60.03","7"
"02/04/12 11:09:46","7.8126","77.4","215.2","382","60.03","7"
"02/04/12 11:14:45","7.8186","67.7","215.05","341","60.03","7"
"02/04/12 11:19:46","7.8264","123.6","216.46","579","60.03","8"
"02/04/12 11:24:46","7.836","194.6","218.74","873","60.03","9"
"02/04/12 11:29:45","7.8448","129.0","216.9","600","60.03","9"
"02/04/12 11:34:45","7.8529","112.1","216.49","529","60.07","9"
"02/04/12 11:39:45","7.8577","90.9","216.07","441","60.03","9"
"02/04/12 11:44:45","7.8618","53.8","215.14","388","60.03","9"
"02/04/12 11:49:45","7.8662","53.0","215.1","222","60.03","8"
"02/04/12 11:54:46","7.8701","33.1","215.2","269","60.03","8"
"02/04/12 11:59:45","7.8744","43.0","214.88","247","60.0","8"
"02/04/12 12:04:46","7.878","41.6","214.72","112","60.07","8"
"02/04/12 12:09:46","7.8844","60.5","215.51","308","60.03","8"
"02/04/12 12:14:46","7.8914","146.3","216.61","676","60.03","9"
"02/04/12 12:19:45","7.9019","135.7","217.03","626","60.03","10"
"02/04/12 12:24:46","7.9138","124.1","217.26","569","60.03","11"
"02/04/12 12:29:45","7.9258","197.3","218.93","888","60.03","11"
"02/04/12 12:34:45","7.9391","196.2","218.27","889","60.03","12"
"02/04/12 12:39:45","7.9514","196.8","217.87","879","60.03","12"
"02/04/12 12:44:46","7.9658","205.8","218.08","966","60.07","13"
"02/04/12 12:49:45","7.9806","197.7","218.42","879","60.03","14"
"02/04/12 12:54:46","7.9954","196.7","217.95","887","60.03","15"
"02/04/12 12:59:46","8.0108","196.8","218.57","880","60.03","15"
"02/04/12 13:04:46","8.0261","195.2","218.09","878","60.03","15"
"02/04/12 13:09:45","8.0409","189.1","218.24","854","60.03","15"
"02/04/12 13:14:45","8.0558","106.1","217.03","503","60.03","15"
"02/04/12 13:19:47","8.0709","197.3","218.88","885","60.03","15"
"02/04/12 13:24:46","8.0843","108.1","216.46","503","60.03","15"
"02/04/12 13:29:46","8.0931","84.7","215.9","408","60.03","14"
"02/04/12 13:34:46","8.0978","45.2","216.07","118","60.03","12"
"02/04/12 13:39:45","8.1019","36.9","215.52","267","60.07","11"
"02/04/12 13:44:46","8.1058","44.2","215.42","295","60.03","10"
"02/04/12 13:49:45","8.11","71.2","215.98","188","60.03","9"
"02/04/12 13:54:46","8.1133","43.5","215.38","312","60.0","9"
"02/04/12 13:59:45","8.1171","59.5","215.55","177","60.03","9"
"02/04/12 14:04:46","8.1215","75.0","215.04","351","60.03","9"
"02/04/12 14:09:45","8.126","47.8","214.66","142","60.0","9"
"02/04/12 14:14:46","8.1283","32.7","214.19","89","60.03","8"
"02/04/12 14:19:46","8.1299","16.1","214.42","66","60.03","8"
"02/04/12 14:24:45","8.1311","16.9","214.35","257","60.03","7"
"02/04/12 14:29:45","8.136","85.8","215.83","421","60.03","8"
"02/04/12 14:34:46","8.1422","44.2","214.21","275","60.0","8"
"02/04/12 14:39:46","8.1515","154.0","217.12","706","60.03","9"
"02/04/12 14:44:45","8.1614","152.7","217.22","703","60.03","10"
"02/04/12 14:49:46","8.17","117.2","216.27","552","60.03","10"
"02/04/12 14:54:47","8.1774","33.7","213.71","130","60.03","11"
"02/04/12 14:59:46","8.1803","17.7","214.21","25","60.0","9"
"02/04/12 15:04:46","8.1822","32.2","213.41","328","60.03","9"
"02/04/12 15:09:46","8.1852","30.8","213.59","26","60.07","9"
"02/04/12 15:14:46","8.1865","11.6","213.16","38","60.0","8"
"02/04/12 15:19:46","8.1872","0.0","213.79","68","60.03","7"
"02/04/12 15:24:45","8.1879","12.0","214.03","8","60.03","7"
"02/04/12 15:29:46","8.1885","0.0","213.94","0","60.03","7"
"02/04/12 15:34:47","8.1889","0.0","213.58","0","60.03","6"
"02/04/12 15:39:45","8.1892","0.0","213.48","136","60.03","6"
"02/04/12 15:44:46","8.1895","0.0","214.01","75","60.03","6"
"02/04/12 15:49:45","8.19","0.0","213.37","0","60.07","6"
"02/04/12 15:54:46","8.1903","0.0","213.85","0","60.03","6"
"02/04/12 15:59:46","8.1906","0.0","212.28","0","60.03","6"
"02/05/12 07:24:46","8.1915","11.8","213.52","3","60.07","0"
"02/05/12 07:49:45","8.1921","36.5","212.1","36","60.03","1"
"02/05/12 07:54:46","8.1961","42.9","213.31","295","60.03","2"
"02/05/12 07:59:46","8.2","71.1","214.04","358","60.0","3"
"02/05/12 08:04:46","8.2059","78.5","214.2","385","60.0","3"
"02/05/12 08:09:46","8.2122","85.3","214.23","419","60.03","4"
"02/05/12 08:14:46","8.2191","92.1","215.15","445","60.03","5"
"02/05/12 08:19:47","8.2265","98.7","215.38","473","60.03","6"
"02/05/12 08:24:45","8.2343","104.4","215.04","500","60.03","6"
"02/05/12 08:29:45","8.2427","109.8","214.97","521","60.03","6"
"02/05/12 08:34:47","8.2514","115.1","215.3","542","60.0","7"
"02/05/12 08:39:45","8.2605","120.0","216.11","565","60.03","8"
"02/05/12 08:44:46","8.2701","125.5","216.18","586","60.03","8"
"02/05/12 08:49:46","8.2801","130.0","216.38","601","60.07","9"
