"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/05/12 08:54:47","8.2904","135.2","216.34","629","60.0","9"
"02/05/12 08:59:46","8.3011","138.8","215.8","642","60.0","9"
"02/05/12 09:04:46","8.312","143.4","216.04","662","60.03","10"
"02/05/12 09:09:45","8.3233","146.8","216.48","677","60.03","10"
"02/05/12 09:14:47","8.3349","150.4","217.06","690","60.0","11"
"02/05/12 09:19:47","8.3468","154.0","216.44","711","60.03","11"
"02/05/12 09:24:45","8.3589","158.1","216.7","727","60.03","11"
"02/05/12 09:29:46","8.3714","161.5","217.49","729","60.03","11"
"02/05/12 09:34:45","8.384","164.0","217.04","750","60.03","12"
"02/05/12 09:39:46","8.3969","166.5","217.6","754","60.0","12"
"02/05/12 09:44:47","8.41","168.8","218.12","764","60.03","13"
"02/05/12 09:49:47","8.4232","171.2","217.37","777","60.03","13"
"02/05/12 09:54:47","8.4366","173.5","217.55","785","60.03","13"
"02/05/12 09:59:46","8.4502","175.2","218.07","794","60.03","13"
"02/05/12 10:04:46","8.4639","177.9","216.79","810","60.03","13"
"02/05/12 10:09:46","8.4779","179.9","217.9","816","60.03","14"
"02/05/12 10:14:46","8.4919","181.0","217.65","818","60.03","15"
"02/05/12 10:19:46","8.5061","183.1","218.0","822","60.0","14"
"02/05/12 10:24:45","8.5203","184.5","217.16","839","60.03","15"
"02/05/12 10:29:47","8.5349","184.9","217.67","840","60.03","15"
"02/05/12 10:34:45","8.5493","187.2","217.29","846","60.03","15"
"02/05/12 10:39:47","8.564","188.5","216.35","857","60.03","15"
"02/05/12 10:44:46","8.5787","189.5","217.07","858","60.0","15"
"02/05/12 10:49:45","8.5935","190.6","217.1","858","60.07","16"
"02/05/12 10:54:47","8.6085","192.4","217.48","865","60.03","16"
"02/05/12 10:59:46","8.6235","192.6","217.36","866","60.0","16"
"02/05/12 11:04:46","8.6385","193.8","216.83","879","60.0","16"
"02/05/12 11:09:46","8.6537","193.4","217.3","873","60.03","16"
"02/05/12 11:14:47","8.6688","192.1","217.46","865","60.03","17"
"02/05/12 11:19:46","8.6836","191.4","217.01","866","60.0","18"
"02/05/12 11:24:45","8.6985","193.8","217.03","873","60.0","17"
"02/05/12 11:29:45","8.7138","196.3","217.4","884","60.0","17"
"02/05/12 11:34:47","8.7292","195.0","216.52","885","60.03","17"
"02/05/12 11:39:47","8.7443","195.2","217.62","880","60.0","17"
"02/05/12 11:44:45","8.7594","195.4","217.47","886","60.03","17"
"02/05/12 11:49:47","8.7747","194.8","217.64","882","60.03","17"
"02/05/12 11:54:47","8.7899","195.5","217.19","881","60.03","17"
"02/05/12 11:59:46","8.8051","195.5","217.5","880","60.03","17"
"02/05/12 12:04:46","8.8202","192.7","218.08","867","60.07","18"
"02/05/12 12:09:46","8.8352","193.4","216.62","880","60.03","18"
"02/05/12 12:14:46","8.85","194.0","218.62","865","60.0","19"
"02/05/12 12:19:47","8.8653","194.6","218.32","873","60.03","19"
"02/05/12 12:24:45","8.8802","193.0","218.31","862","60.0","20"
"02/05/12 12:29:46","8.895","187.0","218.32","840","60.03","20"
"02/05/12 12:34:45","8.9097","189.1","218.23","850","60.03","20"
"02/05/12 12:39:46","8.9245","187.2","218.6","841","60.03","20"
"02/05/12 12:44:46","8.9389","187.0","218.53","842","60.03","20"
"02/05/12 12:49:46","8.9535","185.2","218.3","835","60.03","20"
"02/05/12 12:54:47","8.9677","180.4","218.55","811","60.03","20"
"02/05/12 12:59:46","8.9816","179.3","218.63","804","60.03","20"
"02/05/12 13:04:47","8.9957","177.8","218.73","798","60.03","20"
"02/05/12 13:09:46","9.0094","176.4","217.86","797","60.03","20"
"02/05/12 13:14:47","9.0231","173.4","217.74","788","60.0","20"
"02/05/12 13:19:46","9.0366","173.3","218.34","780","60.03","20"
"02/05/12 13:24:47","9.0501","172.0","218.48","781","60.03","19"
"02/05/12 13:29:46","9.0634","168.8","218.61","760","60.03","19"
"02/05/12 13:34:47","9.0765","168.5","218.56","762","60.03","18"
"02/05/12 13:39:46","9.0896","165.5","218.5","751","60.03","18"
"02/05/12 13:44:47","9.1024","163.2","218.4","737","60.03","18"
"02/05/12 13:49:47","9.1149","159.4","217.91","726","60.0","18"
"02/05/12 13:54:46","9.1272","156.2","217.02","711","60.03","18"
"02/05/12 13:59:47","9.1393","154.0","217.36","706","60.03","17"
"02/05/12 14:04:47","9.1512","150.6","217.22","689","60.03","17"
"02/05/12 14:09:45","9.1628","147.6","217.31","678","60.0","17"
"02/05/12 14:14:45","9.1741","144.8","217.77","664","60.03","17"
"02/05/12 14:19:47","9.1853","141.1","217.76","648","60.03","17"
"02/05/12 14:24:46","9.1961","137.5","218.13","634","60.03","16"
"02/05/12 14:29:46","9.2067","134.2","217.91","617","60.03","16"
"02/05/12 14:34:45","9.2169","129.8","217.61","602","60.03","15"
"02/05/12 14:39:46","9.227","126.1","217.05","589","60.03","15"
"02/05/12 14:44:45","9.2367","122.6","216.87","572","60.03","15"
"02/05/12 14:49:46","9.246","117.9","216.99","554","60.07","15"
"02/05/12 14:54:47","9.2551","114.4","216.49","539","60.03","15"
"02/05/12 14:59:46","9.2638","110.2","216.07","519","60.07","15"
"02/05/12 15:04:46","9.2723","105.4","215.76","501","60.07","15"
"02/05/12 15:09:47","9.2804","100.7","215.94","480","60.03","15"
"02/05/12 15:14:46","9.2879","96.6","215.2","466","60.03","14"
"02/05/12 15:19:46","9.2953","91.6","215.92","443","60.03","14"
"02/05/12 15:24:47","9.3022","87.0","215.32","420","60.03","13"
"02/05/12 15:29:45","9.3088","82.7","214.64","404","60.03","13"
"02/05/12 15:34:46","9.315","77.5","214.64","384","60.03","13"
"02/05/12 15:39:45","9.3208","72.2","214.38","363","60.07","12"
"02/05/12 15:44:45","9.3262","66.9","214.53","339","60.03","11"
"02/05/12 15:49:46","9.3312","61.3","214.0","317","60.03","11"
"02/05/12 15:54:47","9.3358","65.9","213.63","377","60.03","11"
"02/05/12 15:59:47","9.34","60.2","213.43","162","60.03","11"
"02/05/12 16:04:46","9.3437","51.7","213.97","309","60.03","10"
"02/05/12 16:09:47","9.347","29.8","213.37","244","60.03","10"
"02/05/12 16:14:46","9.3487","22.8","212.97","180","60.03","9"
"02/05/12 16:19:46","9.3499","23.9","212.08","117","60.0","9"
"02/05/12 16:24:46","9.3508","6.7","212.2","208","60.03","9"
"02/05/12 16:29:47","9.3514","0.0","212.09","0","60.0","9"
"02/06/12 07:59:49","9.3514","0.0","212.97","0","60.0","2"
"02/06/12 08:09:48","9.3518","6.6","212.26","227","60.03","3"
"02/06/12 08:14:47","9.3521","0.0","211.61","0","60.03","3"
"02/06/12 08:19:46","9.3524","0.0","212.77","80","60.03","4"
"02/06/12 08:24:46","9.353","15.4","212.79","1","60.03","4"
"02/06/12 08:29:46","9.3537","12.1","212.8","36","60.0","4"
"02/06/12 08:34:46","9.3545","15.9","212.56","1","60.0","4"
"02/06/12 08:39:46","9.3557","11.3","212.68","11","60.03","4"
"02/06/12 08:44:47","9.3567","13.7","212.38","10","60.03","5"
"02/06/12 08:49:46","9.358","22.4","213.29","279","60.03","5"
"02/06/12 08:54:46","9.3598","14.3","213.03","110","60.03","5"
"02/06/12 08:59:46","9.3616","20.8","214.43","209","60.0","6"
"02/06/12 09:04:47","9.3634","29.5","214.23","248","60.03","6"
"02/06/12 09:09:46","9.3652","11.0","214.39","144","60.03","6"
"02/06/12 09:14:46","9.3663","13.7","214.74","2","60.0","6"
"02/06/12 09:19:46","9.3675","15.6","214.13","27","60.03","6"
"02/06/12 09:24:47","9.3684","4.0","214.18","206","60.03","6"
"02/06/12 09:29:46","9.3693","11.4","214.99","94","60.03","6"
"02/06/12 09:34:47","9.3701","1.5","212.89","274","60.07","5"
"02/06/12 09:39:47","9.3709","12.2","213.36","0","60.0","6"
"02/06/12 09:44:48","9.3714","0.0","212.55","69","60.03","6"
"02/06/12 09:49:46","9.372","14.3","212.88","145","60.07","5"
"02/06/12 09:54:46","9.3727","11.5","212.41","4","60.0","5"
"02/06/12 09:59:46","9.3736","14.8","213.45","2","60.03","6"
"02/06/12 10:04:47","9.3744","16.6","213.29","17","60.03","6"
"02/06/12 10:09:48","9.3756","12.0","213.47","0","60.03","6"
"02/06/12 10:14:48","9.3765","11.0","213.9","4","60.03","6"
"02/06/12 10:19:46","9.3776","27.3","214.54","43","60.03","6"
"02/06/12 10:24:46","9.379","27.4","213.14","75","60.0","6"
"02/06/12 10:29:48","9.3808","20.4","213.69","178","60.03","6"
"02/06/12 10:34:46","9.3829","26.4","214.0","74","60.03","6"
"02/06/12 10:39:47","9.3851","30.3","213.23","53","60.03","6"
"02/06/12 10:44:47","9.3867","20.3","212.97","251","60.0","6"
"02/06/12 10:49:48","9.3887","18.0","213.17","224","60.0","6"
"02/06/12 10:54:47","9.3898","11.8","213.11","249","60.07","6"
"02/06/12 10:59:46","9.3906","0.0","212.44","137","60.0","6"
"02/06/12 11:04:48","9.3913","14.0","212.55","14","60.0","6"
"02/06/12 11:09:46","9.3921","13.4","213.09","79","60.0","6"
"02/06/12 11:14:47","9.3929","6.6","213.33","165","60.03","6"
"02/06/12 11:19:46","9.3944","30.3","213.7","71","60.03","6"
"02/06/12 11:24:46","9.3965","25.5","214.14","183","60.03","7"
"02/06/12 11:29:46","9.3987","19.6","213.99","256","60.0","7"
"02/06/12 11:34:47","9.3997","12.6","213.08","128","60.03","6"
"02/06/12 11:39:46","9.4005","15.6","213.19","118","60.0","6"
"02/06/12 11:44:47","9.4017","21.8","212.85","28","60.03","7"
"02/06/12 11:49:46","9.4038","31.0","214.47","177","60.0","7"
"02/06/12 11:54:46","9.4058","37.0","214.3","61","60.03","7"
"02/06/12 11:59:47","9.4081","38.6","214.87","187","60.0","8"
"02/06/12 12:04:46","9.4107","45.9","214.21","163","60.0","8"
"02/06/12 12:09:47","9.4141","28.5","212.62","206","60.0","9"
"02/06/12 12:14:46","9.4163","30.2","212.61","27","60.03","8"
"02/06/12 12:19:47","9.4191","47.9","214.68","340","60.0","9"
"02/06/12 12:24:46","9.4236","62.5","214.9","319","60.03","9"
"02/06/12 12:29:47","9.4295","61.6","215.81","312","60.0","9"
"02/06/12 12:34:46","9.4346","48.7","215.09","362","60.03","9"
"02/06/12 12:39:46","9.4377","66.8","215.38","335","60.0","9"
"02/06/12 12:44:48","9.442","67.4","213.75","361","60.0","10"
"02/06/12 12:49:46","9.4457","48.5","215.29","168","60.0","10"
"02/06/12 12:54:47","9.4483","33.2","214.61","233","60.0","9"
"02/06/12 12:59:46","9.4503","15.5","214.38","251","59.96","9"
"02/06/12 13:04:46","9.4516","26.8","214.13","114","60.0","9"
"02/06/12 13:09:46","9.453","14.2","213.92","23","60.0","8"
"02/06/12 13:14:46","9.4542","11.0","213.75","3","60.0","8"
"02/06/12 13:19:46","9.4556","13.5","213.24","14","60.0","7"
"02/06/12 13:24:47","9.4568","16.7","213.77","0","60.03","7"
"02/06/12 13:29:47","9.4578","13.4","213.94","7","60.03","6"
"02/06/12 13:34:47","9.4586","6.1","214.2","177","60.03","6"
"02/06/12 13:39:47","9.4595","9.1","213.94","283","60.0","6"
"02/06/12 13:44:46","9.4605","15.7","214.44","11","60.0","6"
"02/06/12 13:49:46","9.4614","7.6","214.79","269","60.0","6"
"02/06/12 13:54:46","9.4621","14.2","213.38","24","60.03","6"
"02/06/12 13:59:48","9.4629","0.0","213.69","0","60.03","6"
"02/06/12 14:04:47","9.4635","15.1","213.58","109","60.0","6"
"02/06/12 14:14:48","9.4647","14.1","214.23","7","60.0","5"
"02/06/12 14:19:46","9.4653","11.7","213.25","7","60.03","5"
"02/06/12 14:24:47","9.4661","0.0","213.31","169","60.03","5"
"02/06/12 14:29:47","9.4668","15.5","212.84","0","60.0","5"
"02/06/12 14:34:47","9.4675","6.9","214.19","0","60.03","5"
"02/06/12 14:39:46","9.4681","13.4","215.04","19","59.96","5"
"02/06/12 14:44:46","9.4686","15.0","213.79","2","60.03","5"
"02/06/12 14:49:46","9.4692","13.6","213.24","165","60.03","5"
"02/06/12 14:54:48","9.4698","13.8","213.6","4","60.0","5"
"02/06/12 14:59:47","9.4706","11.7","213.46","3","60.0","5"
"02/06/12 15:04:48","9.4712","11.8","213.51","72","60.0","5"
"02/06/12 15:09:47","9.4717","11.7","213.06","4","60.0","5"
"02/06/12 15:14:48","9.4721","0.0","213.41","0","60.03","5"
"02/06/12 15:19:48","9.4725","0.0","214.0","0","60.0","5"
"02/06/12 15:24:46","9.4725","0.0","212.78","0","60.0","4"
"02/06/12 15:29:47","9.4725","0.0","213.49","0","60.0","3"
"02/07/12 07:49:47","9.4737","12.7","214.05","181","60.03","-5"
"02/07/12 07:54:47","9.4749","35.6","214.21","307","60.07","-5"
"02/07/12 07:59:47","9.4781","68.1","215.29","342","60.03","-4"
"02/07/12 08:04:48","9.4817","22.1","213.47","232","60.03","-4"
"02/07/12 08:09:47","9.4834","18.7","213.04","138","60.03","-4"
"02/07/12 08:14:48","9.4849","16.2","213.11","35","60.03","-3"
"02/07/12 08:19:47","9.4862","25.3","213.26","103","60.03","-3"
"02/07/12 08:24:47","9.488","37.1","212.88","115","60.03","-3"
"02/07/12 08:29:46","9.49","14.8","213.12","241","60.07","-3"
"02/07/12 08:34:48","9.4921","41.3","214.0","286","60.07","-3"
"02/07/12 08:39:46","9.496","73.5","214.82","366","60.07","-3"
"02/07/12 08:44:48","9.5046","93.2","215.89","443","60.03","-2"
"02/07/12 08:49:48","9.5154","71.6","214.56","360","60.0","0"
"02/07/12 08:54:47","9.5265","120.1","216.93","560","60.03","1"
"02/07/12 08:59:47","9.538","120.5","215.91","564","60.0","2"
"02/07/12 09:04:46","9.5483","141.9","217.1","648","60.07","2"
"02/07/12 09:09:47","9.5604","124.1","216.59","580","60.03","3"
"02/07/12 09:14:48","9.5722","165.7","217.38","757","60.03","4"
"02/07/12 09:19:46","9.5853","172.2","217.89","785","60.03","4"
"02/07/12 09:24:46","9.5989","181.2","216.31","831","60.03","5"
"02/07/12 09:29:47","9.6119","111.5","215.56","526","60.07","5"
"02/07/12 09:34:48","9.6228","110.1","215.61","522","60.03","6"
"02/07/12 09:39:48","9.635","116.8","216.43","549","60.03","6"
"02/07/12 09:44:47","9.6465","93.4","216.14","445","60.0","6"
"02/07/12 09:49:47","9.657","129.6","216.82","601","60.07","6"
"02/07/12 09:54:47","9.6702","187.9","218.51","845","60.0","7"
"02/07/12 09:59:47","9.6849","188.4","217.66","851","60.0","8"
"02/07/12 10:04:48","9.6978","196.8","217.1","891","60.03","8"
"02/07/12 10:09:47","9.7127","192.3","217.22","870","60.07","8"
"02/07/12 10:14:48","9.7259","182.8","216.61","834","60.03","9"
"02/07/12 10:19:47","9.7405","198.0","217.83","887","60.03","9"
"02/07/12 10:24:47","9.7559","181.6","216.99","826","60.03","11"
"02/07/12 10:29:47","9.7658","136.8","216.37","633","60.03","9"
"02/07/12 10:34:48","9.7808","196.9","216.63","891","60.03","11"
"02/07/12 10:39:47","9.7961","197.3","217.09","881","60.03","12"
"02/07/12 10:44:48","9.8085","198.1","218.01","893","60.03","10"
"02/07/12 10:49:47","9.8236","196.6","217.47","886","60.03","11"
"02/07/12 10:54:48","9.8388","182.4","218.04","826","60.07","11"
"02/07/12 10:59:47","9.8535","197.4","217.13","884","60.03","12"
"02/07/12 11:04:47","9.8689","197.6","218.48","890","60.07","11"
"02/07/12 11:09:46","9.8843","197.6","217.95","890","60.0","11"
"02/07/12 11:14:47","9.8997","197.3","217.74","890","60.0","11"
"02/07/12 11:19:48","9.9151","197.1","218.73","886","60.03","13"
"02/07/12 11:24:48","9.9305","196.5","217.63","889","60.03","13"
"02/07/12 11:29:48","9.9459","197.5","217.64","882","60.03","13"
"02/07/12 11:34:48","9.9613","197.1","218.74","886","60.03","13"
"02/07/12 11:39:46","9.9766","197.5","217.16","892","60.03","13"
"02/07/12 11:44:47","9.992","197.3","216.82","891","60.03","13"
"02/07/12 11:49:46","10.0074","197.9","216.84","884","60.03","13"
"02/07/12 11:54:47","10.0198","146.8","216.32","676","60.03","12"
"02/07/12 11:59:47","10.0345","197.4","217.37","886","60.03","13"
"02/07/12 12:04:48","10.0499","197.2","216.83","891","60.0","13"
"02/07/12 12:09:48","10.0654","196.9","217.49","886","60.0","14"
"02/07/12 12:14:47","10.0807","197.5","218.17","887","60.03","13"
"02/07/12 12:19:47","10.0961","197.0","216.82","888","60.03","13"
"02/07/12 12:24:47","10.1114","196.4","217.54","883","60.03","14"
"02/07/12 12:29:47","10.1266","194.3","216.78","878","60.03","14"
"02/07/12 12:34:48","10.1418","193.6","217.92","871","60.03","14"
"02/07/12 12:39:46","10.1568","193.0","217.27","870","60.03","14"
"02/07/12 12:44:48","10.1718","192.5","217.47","870","60.03","13"
"02/07/12 12:49:47","10.1866","189.5","216.88","854","60.03","14"
"02/07/12 12:54:48","10.2014","186.6","216.96","846","60.03","15"
"02/07/12 12:59:47","10.216","188.1","216.42","849","60.0","14"
"02/07/12 13:04:48","10.2305","186.2","216.37","848","60.07","13"
"02/07/12 13:09:46","10.2449","185.5","216.32","842","60.0","13"
"02/07/12 13:14:48","10.2594","184.2","216.86","834","60.07","13"
"02/07/12 13:19:48","10.2736","181.5","217.17","826","60.03","13"
"02/07/12 13:24:48","10.2877","179.4","217.08","816","60.07","13"
"02/07/12 13:29:48","10.3016","177.1","217.4","802","60.03","12"
"02/07/12 13:34:47","10.3152","175.1","217.09","795","60.03","11"
"02/07/12 13:39:48","10.3288","172.0","217.26","786","60.03","11"
"02/07/12 13:44:47","10.3422","171.1","217.2","778","60.03","11"
"02/07/12 13:49:47","10.3554","168.0","217.6","762","60.03","11"
"02/07/12 13:54:48","10.3684","164.1","216.99","749","60.03","11"
"02/07/12 13:59:47","10.381","160.7","217.02","739","60.03","11"
"02/07/12 14:04:48","10.3934","157.8","216.42","718","60.03","10"
"02/07/12 14:09:46","10.4056","154.3","216.84","708","60.03","10"
"02/07/12 14:14:48","10.4175","152.7","217.03","696","60.03","9"
"02/07/12 14:19:48","10.4293","148.3","216.49","682","60.03","9"
"02/07/12 14:24:48","10.4406","144.5","216.63","668","60.07","9"
"02/07/12 14:29:46","10.4517","141.1","216.39","654","60.03","9"
"02/07/12 14:34:48","10.4626","137.5","216.86","637","60.03","8"
"02/07/12 14:39:48","10.4732","134.0","215.86","625","60.0","7"
"02/07/12 14:44:47","10.4833","128.6","216.41","599","60.03","7"
"02/07/12 14:49:48","10.4933","124.0","215.87","582","60.07","7"
"02/07/12 14:54:46","10.5027","119.3","216.42","560","60.0","7"
"02/07/12 14:59:47","10.5119","115.6","216.62","542","60.0","6"
"02/07/12 15:04:46","10.5206","111.1","216.88","518","60.0","6"
"02/07/12 15:09:48","10.5291","105.9","217.22","501","60.03","6"
"02/07/12 15:14:48","10.5371","100.9","215.91","480","60.03","6"
"02/07/12 15:19:47","10.5447","95.7","215.27","461","60.03","6"
"02/07/12 15:24:47","10.552","91.4","215.74","441","60.03","5"
"02/07/12 15:29:47","10.559","86.1","216.34","418","60.03","5"
"02/07/12 15:34:47","10.5654","80.9","215.15","393","60.03","4"
"02/07/12 15:39:48","10.5715","75.3","215.94","374","60.07","4"
"02/07/12 15:44:47","10.5772","70.2","215.48","349","60.0","3"
"02/07/12 15:49:48","10.5824","64.5","215.23","328","60.0","2"
"02/07/12 15:54:47","10.5872","62.0","214.66","393","60.03","2"
"02/07/12 15:59:47","10.5913","56.6","214.44","178","60.0","2"
"02/07/12 16:04:48","10.5952","44.5","213.85","171","60.0","1"
"02/07/12 16:09:47","10.598","37.5","213.69","331","60.03","1"
"02/07/12 16:14:47","10.5996","28.8","213.05","77","60.03","0"
"02/07/12 16:19:47","10.601","17.7","213.49","21","60.07","0"
"02/07/12 16:24:48","10.602","11.7","213.84","1","60.03","-1"
"02/07/12 16:29:47","10.6027","14.3","212.59","59","60.03","-1"
"02/07/12 16:34:47","10.6032","11.1","212.28","29","60.0","-1"
"02/08/12 07:19:47","10.6037","16.0","212.95","4","60.03","-3"
"02/08/12 07:24:47","10.6053","35.0","214.31","144","60.03","-2"
"02/08/12 07:29:49","10.6076","29.3","213.39","221","60.07","-2"
"02/08/12 07:34:49","10.6104","43.7","213.5","320","60.03","-1"
"02/08/12 07:39:48","10.6139","41.7","213.53","411","60.03","-1"
"02/08/12 07:44:49","10.6179","45.1","213.48","244","60.03","0"
"02/08/12 07:49:47","10.6226","63.4","214.21","327","60.03","0"
"02/08/12 07:54:48","10.6278","71.4","214.84","359","60.03","0"
"02/08/12 07:59:48","10.6337","79.4","215.17","391","60.0","1"
"02/08/12 08:04:47","10.64","86.2","215.57","418","60.03","1"
"02/08/12 08:09:47","10.647","92.6","215.85","446","60.0","1"
"02/08/12 08:14:49","10.6545","100.8","215.86","477","60.03","2"
"02/08/12 08:19:48","10.6626","107.8","216.48","512","60.03","2"
"02/08/12 08:24:49","10.6713","114.3","215.57","540","60.0","3"
"02/08/12 08:29:47","10.6804","120.1","216.7","562","60.03","3"
"02/08/12 08:34:49","10.6901","125.5","216.42","581","60.03","4"
"02/08/12 08:39:48","10.7","130.6","216.99","608","60.07","4"
"02/08/12 08:44:48","10.7103","136.2","216.08","628","60.03","4"
"02/08/12 08:49:47","10.721","139.6","216.93","646","60.0","5"
"02/08/12 08:54:49","10.7321","144.2","217.08","664","60.03","5"
"02/08/12 08:59:49","10.7436","148.8","216.79","684","59.96","5"
"02/08/12 09:04:48","10.7552","149.4","217.76","684","60.0","6"
"02/08/12 09:09:47","10.767","153.2","217.22","705","60.07","6"
"02/08/12 09:14:47","10.7791","157.8","218.14","717","60.03","6"
"02/08/12 09:19:47","10.7917","161.0","218.0","736","60.03","6"
"02/08/12 09:24:48","10.8045","170.2","217.78","774","60.03","6"
"02/08/12 09:29:47","10.816","140.4","216.92","643","60.03","6"
"02/08/12 09:34:47","10.8274","158.2","217.19","726","60.0","6"
"02/08/12 09:39:48","10.8392","163.9","217.41","747","60.0","6"
"02/08/12 09:44:48","10.8533","183.6","218.21","827","60.03","6"
"02/08/12 09:49:48","10.8677","182.7","216.65","827","60.0","7"
"02/08/12 09:54:49","10.8822","188.1","216.96","852","60.03","7"
"02/08/12 09:59:49","10.897","191.2","216.49","867","60.07","7"
"02/08/12 10:04:47","10.9119","194.5","217.22","880","60.03","7"
"02/08/12 10:09:48","10.9271","193.9","217.96","873","60.03","7"
"02/08/12 10:14:47","10.9416","189.0","217.78","849","60.03","7"
"02/08/12 10:19:49","10.9569","198.0","217.05","891","60.03","7"
"02/08/12 10:24:49","10.9717","142.7","217.0","658","60.03","7"
"02/08/12 10:29:48","10.9852","192.7","217.4","868","60.03","7"
"02/08/12 10:34:49","11.0007","197.9","218.31","891","60.03","7"
"02/08/12 10:39:47","11.016","198.3","217.97","887","60.03","7"
"02/08/12 10:44:47","11.0314","197.9","218.42","886","60.03","8"
"02/08/12 10:49:47","11.0468","197.6","218.31","891","60.0","9"
"02/08/12 10:54:48","11.0622","197.5","218.45","882","60.03","9"
"02/08/12 10:59:47","11.0622","198.0","218.74","884","60.03","9"
"02/08/12 11:04:47","11.0776","198.2","217.96","886","60.0","9"
"02/08/12 11:09:47","11.093","197.4","217.93","886","60.03","9"
"02/08/12 11:14:49","11.1082","197.5","218.31","884","60.07","9"
"02/08/12 11:19:47","11.1235","197.7","218.59","887","60.03","9"
"02/08/12 11:24:48","11.1389","197.4","217.2","891","60.03","9"
"02/08/12 11:29:49","11.1543","197.2","217.43","890","60.03","9"
"02/08/12 11:34:47","11.1696","197.4","216.95","893","60.03","9"
"02/08/12 11:39:49","11.1843","185.3","216.24","842","60.0","8"
"02/08/12 11:44:49","11.1997","197.3","215.88","892","60.07","9"
"02/08/12 11:49:47","11.2151","197.9","216.56","898","60.0","9"
"02/08/12 11:54:48","11.2305","197.7","217.01","893","60.07","9"
"02/08/12 11:59:47","11.2458","197.0","215.94","891","59.96","9"
"02/08/12 12:04:47","11.2612","198.3","216.77","888","60.07","9"
"02/08/12 12:09:48","11.2767","196.9","215.72","896","60.0","10"
"02/08/12 12:14:49","11.2921","197.2","215.52","891","60.03","9"
"02/08/12 12:19:47","11.3073","197.7","215.6","898","60.0","9"
"02/08/12 12:24:48","11.3227","197.3","216.76","892","60.0","9"
"02/08/12 12:29:48","11.3382","198.2","216.97","897","60.0","9"
"02/08/12 12:34:48","11.3535","197.3","216.98","891","60.0","9"
"02/08/12 12:39:49","11.369","197.2","216.92","887","60.0","9"
"02/08/12 12:44:48","11.3844","197.5","216.95","889","60.03","9"
"02/08/12 12:49:47","11.3998","197.3","216.48","893","60.03","9"
"02/08/12 12:54:49","11.4152","197.5","216.67","891","60.0","10"
"02/08/12 12:59:47","11.4305","197.8","216.79","891","60.03","9"
"02/08/12 13:04:47","11.4458","195.8","215.91","886","60.0","9"
"02/08/12 13:09:48","11.461","193.7","216.16","876","60.03","10"
"02/08/12 13:14:48","11.4761","192.9","216.9","869","60.0","10"
"02/08/12 13:19:47","11.491","190.8","216.75","860","60.0","10"
"02/08/12 13:24:49","11.5053","171.8","216.35","781","60.03","9"
"02/08/12 13:29:47","11.5186","172.3","216.42","786","60.0","9"
"02/08/12 13:34:49","11.5319","177.7","216.46","804","60.0","9"
"02/08/12 13:39:49","11.5454","177.9","216.54","808","60.0","10"
"02/08/12 13:44:47","11.5591","168.6","216.18","772","60.03","10"
"02/08/12 13:49:48","11.5723","173.6","217.29","792","60.03","10"
"02/08/12 13:54:47","11.5857","170.8","218.09","772","60.0","10"
"02/08/12 13:59:47","11.599","167.8","217.67","761","59.96","9"
"02/08/12 14:04:48","11.6117","159.4","216.61","724","60.0","9"
"02/08/12 14:09:48","11.6243","157.7","216.75","724","60.0","9"
"02/08/12 14:14:48","11.636","148.0","216.81","674","60.03","10"
"02/08/12 14:19:48","11.6475","141.6","217.29","653","60.03","10"
"02/08/12 14:24:49","11.658","129.9","217.31","602","60.03","10"
"02/08/12 14:29:47","11.6686","141.7","216.46","653","60.03","9"
"02/08/12 14:34:47","11.6794","140.0","216.4","646","60.0","9"
"02/08/12 14:39:48","11.6902","135.4","216.45","627","60.07","9"
"02/08/12 14:44:48","11.7003","127.8","215.84","595","60.0","9"
"02/08/12 14:49:49","11.7104","126.5","216.51","592","60.03","9"
"02/08/12 14:54:47","11.7197","123.3","216.98","574","60.0","8"
"02/08/12 14:59:47","11.729","117.7","217.03","549","60.03","9"
"02/08/12 15:04:48","11.738","112.9","216.09","534","60.0","8"
"02/08/12 15:09:49","11.7467","107.9","216.14","510","60.03","9"
"02/08/12 15:14:48","11.7548","103.4","216.5","489","59.96","7"
"02/08/12 15:19:49","11.7627","98.4","216.52","467","60.03","7"
"02/08/12 15:24:49","11.77","92.7","215.73","448","60.0","7"
"02/08/12 15:29:49","11.7771","88.5","215.12","429","60.03","7"
"02/08/12 15:34:49","11.7838","82.9","215.39","408","60.03","7"
"02/08/12 15:39:48","11.7901","79.1","215.65","388","60.0","6"
"02/08/12 15:44:48","11.7959","72.9","214.66","365","60.03","6"
"02/08/12 15:49:47","11.8014","67.7","214.12","343","60.0","6"
"02/08/12 15:54:49","11.8064","62.2","213.88","321","60.03","6"
"02/08/12 15:59:49","11.8106","40.9","214.21","110","60.0","5"
"02/08/12 16:04:47","11.8143","48.6","214.45","214","60.03","5"
"02/08/12 16:09:47","11.8172","24.9","213.99","13","60.0","4"
"02/08/12 16:14:49","11.8189","18.8","213.67","23","60.0","4"
"02/08/12 16:19:49","11.8204","19.3","212.63","25","60.03","4"
"02/08/12 16:24:49","11.8216","12.1","212.39","0","60.03","3"
"02/08/12 16:29:47","11.8224","13.8","212.67","5","60.0","3"
"02/09/12 07:19:49","11.8236","23.0","213.87","19","60.0","-3"
"02/09/12 07:24:48","11.8255","25.6","214.44","100","60.03","-2"
"02/09/12 07:29:49","11.8266","7.5","213.02","0","60.03","-2"
"02/09/12 07:34:49","11.8274","11.4","212.91","4","60.03","-2"
"02/09/12 07:39:48","11.8293","23.6","213.8","266","60.07","-1"
"02/09/12 07:44:49","11.83","13.0","214.03","0","60.03","-1"
"02/09/12 07:49:48","11.8307","15.3","213.57","0","60.03","-1"
"02/09/12 07:54:48","11.8315","12.8","213.89","6","60.03","-1"
"02/09/12 07:59:49","11.8324","15.7","213.37","14","60.0","-1"
"02/09/12 08:04:49","11.8335","14.7","213.55","196","60.0","-1"
"02/09/12 08:09:48","11.8347","14.0","213.7","9","60.03","-1"
"02/09/12 08:14:49","11.8362","21.2","213.57","321","60.03","-1"
"02/09/12 08:19:49","11.8412","77.2","214.95","385","60.03","0"
"02/09/12 08:24:49","11.8477","97.7","215.57","468","60.03","1"
"02/09/12 08:29:48","11.8547","80.3","215.51","391","60.07","1"
"02/09/12 08:34:48","11.8615","93.1","215.71","449","60.03","2"
"02/09/12 08:39:49","11.8688","105.1","216.52","501","60.03","2"
"02/09/12 08:44:48","11.8764","72.8","214.69","365","60.03","3"
"02/09/12 08:49:49","11.8851","147.2","217.63","672","60.07","3"
"02/09/12 08:54:49","11.896","142.3","217.19","658","60.07","5"
"02/09/12 08:59:49","11.9053","85.2","215.1","412","59.96","4"
"02/09/12 09:04:49","11.912","86.9","215.98","421","60.07","4"
"02/09/12 09:09:49","11.9178","62.3","214.59","315","60.03","3"
"02/09/12 09:14:49","11.9231","52.3","215.06","86","60.03","3"
"02/09/12 09:19:49","11.9275","71.6","214.39","355","60.03","3"
"02/09/12 09:24:48","11.9337","83.3","215.47","410","60.03","3"
"02/09/12 09:29:49","11.9399","68.7","215.46","343","60.0","3"
"02/09/12 09:34:49","11.9457","96.2","215.4","464","60.07","3"
"02/09/12 09:39:48","11.9554","157.3","217.24","727","60.03","4"
"02/09/12 09:44:49","11.9682","112.9","215.55","534","60.03","5"
"02/09/12 09:49:49","11.9789","137.7","216.55","634","60.03","5"
"02/09/12 09:54:48","11.9882","172.7","217.75","785","60.03","6"
"02/09/12 09:59:49","12.0014","179.6","217.37","812","60.0","7"
"02/09/12 10:04:49","12.0158","193.4","218.01","870","60.03","8"
"02/09/12 10:09:49","12.0299","174.3","218.07","792","60.0","8"
"02/09/12 10:14:49","12.0423","151.7","217.45","694","60.03","8"
"02/09/12 10:19:49","12.0531","140.2","216.14","647","60.03","8"
"02/09/12 10:24:49","12.066","167.2","217.09","762","60.07","8"
"02/09/12 10:29:49","12.079","135.4","217.49","626","60.0","9"
"02/09/12 10:34:48","12.0884","107.6","216.71","512","60.03","8"
"02/09/12 10:39:49","12.0981","115.6","216.8","540","60.07","8"
"02/09/12 10:44:48","12.1077","153.8","218.02","703","60.03","8"
"02/09/12 10:49:50","12.1209","187.9","217.74","845","60.03","8"
"02/09/12 10:54:49","12.1359","197.9","218.08","885","60.03","9"
"02/09/12 10:59:49","12.1514","197.2","218.09","883","60.03","10"
"02/09/12 11:04:48","12.1667","197.7","218.11","889","60.0","11"
"02/09/12 11:09:49","12.1821","195.3","218.26","877","60.03","11"
"02/09/12 11:14:48","12.1969","197.0","218.64","882","60.03","12"
"02/09/12 11:19:48","12.2121","195.4","218.58","876","60.03","12"
"02/09/12 11:24:48","12.2273","197.6","217.83","882","60.03","12"
"02/09/12 11:29:49","12.2419","172.8","217.75","783","60.03","12"
"02/09/12 11:34:48","12.256","195.1","217.59","877","60.0","12"
"02/09/12 11:39:49","12.2707","195.8","217.56","881","60.07","13"
"02/09/12 11:44:48","12.285","147.2","217.04","678","60.03","13"
"02/09/12 11:49:49","12.2991","194.9","217.58","878","60.03","12"
"02/09/12 11:54:48","12.3131","197.4","217.29","893","60.07","12"
"02/09/12 11:59:49","12.3283","197.6","217.12","887","60.0","12"
"02/09/12 12:04:49","12.3437","196.3","217.77","889","60.03","13"
"02/09/12 12:09:48","12.3591","198.2","218.11","885","60.0","14"
"02/09/12 12:14:48","12.3735","176.9","217.82","800","60.03","13"
"02/09/12 12:19:48","12.3871","150.8","216.25","694","60.07","13"
"02/09/12 12:24:48","12.396","105.7","215.98","501","60.03","11"
"02/09/12 12:29:48","12.4054","156.6","216.45","720","60.0","12"
"02/09/12 12:34:49","12.4189","197.7","217.66","888","60.03","12"
"02/09/12 12:39:48","12.4335","177.7","217.0","809","60.03","13"
"02/09/12 12:44:48","12.4475","183.7","217.63","830","60.03","14"
"02/09/12 12:49:48","12.4618","182.3","217.17","822","60.03","14"
"02/09/12 12:54:48","12.4757","174.7","217.07","794","60.03","14"
"02/09/12 12:59:48","12.4892","178.0","217.5","806","60.0","14"
"02/09/12 13:04:48","12.4991","75.8","214.63","373","60.03","12"
"02/09/12 13:09:49","12.5045","58.4","213.52","363","60.03","11"
"02/09/12 13:14:48","12.5083","42.1","213.66","262","60.07","10"
"02/09/12 13:19:48","12.512","41.1","214.74","373","60.07","9"
"02/09/12 13:24:49","12.5158","39.3","214.57","120","60.0","9"
"02/09/12 13:29:48","12.5193","38.0","215.01","127","60.03","8"
"02/09/12 13:34:48","12.523","40.3","214.28","85","60.07","8"
"02/09/12 13:39:49","12.5273","50.8","214.51","186","60.07","7"
"02/09/12 13:44:48","12.5324","126.3","216.03","591","60.03","8"
"02/09/12 13:49:49","12.5421","145.1","217.06","666","60.03","9"
"02/09/12 13:54:49","12.5498","76.0","214.37","378","60.03","9"
"02/09/12 13:59:49","12.5569","93.7","215.03","455","60.03","9"
"02/09/12 14:04:49","12.5634","75.6","214.94","369","60.0","9"
"02/09/12 14:09:49","12.5709","92.7","215.4","445","60.03","9"
"02/09/12 14:14:48","12.5781","96.4","215.77","461","60.0","9"
"02/09/12 14:19:49","12.5863","103.5","216.12","495","60.03","9"
"02/09/12 14:24:48","12.5929","63.0","214.78","320","60.07","9"
"02/09/12 14:29:49","12.5983","67.3","215.14","340","60.03","9"
"02/09/12 14:34:49","12.6034","69.2","216.06","347","60.03","9"
"02/09/12 14:39:49","12.6092","68.9","215.98","347","60.03","9"
"02/09/12 14:44:49","12.6136","55.6","215.35","395","60.0","9"
"02/09/12 14:49:48","12.6173","48.4","215.62","121","60.03","9"
"02/09/12 14:54:49","12.6216","51.0","215.46","329","60.03","9"
"02/09/12 14:59:48","12.6255","44.7","214.84","254","60.0","8"
"02/09/12 15:04:49","12.6287","33.2","214.63","101","60.0","8"
"02/09/12 15:09:49","12.6312","25.3","214.39","113","60.03","7"
"02/09/12 15:14:49","12.6335","25.3","214.26","188","60.03","6"
"02/09/12 15:19:49","12.6358","26.2","214.32","63","60.0","6"
"02/09/12 15:24:49","12.6388","33.9","214.89","317","60.03","6"
"02/09/12 15:29:48","12.6417","29.8","214.52","76","60.0","6"
"02/09/12 15:34:49","12.6446","32.7","213.56","113","60.03","6"
"02/09/12 15:39:48","12.6474","43.5","213.54","106","60.0","6"
"02/09/12 15:44:49","12.6509","38.4","213.77","169","60.03","6"
"02/09/12 15:49:48","12.6534","27.2","213.7","191","60.03","6"
"02/09/12 15:54:50","12.6554","10.4","214.12","36","60.07","6"
"02/09/12 15:59:48","12.6566","8.8","212.32","243","60.0","6"
"02/09/12 16:04:49","12.6575","11.7","212.38","35","60.03","6"
"02/09/12 16:09:49","12.6582","15.7","212.74","3","60.0","5"
"02/09/12 16:14:48","12.6588","11.5","212.24","18","60.0","5"
"02/09/12 16:19:50","12.6594","11.2","212.37","3","60.0","5"
"02/09/12 16:24:48","12.6598","14.4","212.03","9","60.0","5"
"02/10/12 07:44:49","12.6598","6.9","213.12","133","60.03","-11"
"02/10/12 07:54:51","12.6606","15.3","213.38","5","60.0","-9"
"02/10/12 07:59:49","12.6612","13.9","213.2","7","60.0","-9"
"02/10/12 08:04:48","12.6619","16.3","212.73","4","60.03","-9"
"02/10/12 08:09:50","12.6626","0.0","212.56","0","60.03","-9"
"02/10/12 08:14:50","12.6632","0.0","212.46","0","60.03","-9"
"02/10/12 08:19:50","12.6639","14.6","213.05","109","60.03","-9"
"02/10/12 08:24:49","12.6652","14.5","213.67","19","60.0","-9"
"02/10/12 08:29:49","12.6665","11.6","213.9","207","60.03","-9"
"02/10/12 08:34:49","12.6678","13.7","212.93","24","60.0","-9"
"02/10/12 08:39:50","12.669","12.3","212.35","2","60.0","-9"
"02/10/12 08:44:48","12.6699","11.7","212.39","1","60.03","-9"
"02/10/12 08:49:50","12.6708","10.8","213.23","11","60.03","-9"
"02/10/12 08:54:48","12.6726","33.5","213.98","260","60.03","-8"
"02/10/12 08:59:49","12.6745","13.6","213.11","194","60.0","-8"
"02/10/12 09:04:49","12.6765","42.8","214.02","204","60.0","-8"
"02/10/12 09:09:48","12.6784","15.0","213.41","14","60.0","-8"
"02/10/12 09:14:50","12.6803","26.7","213.79","251","60.03","-8"
"02/10/12 09:19:48","12.6823","32.3","213.7","81","60.03","-8"
"02/10/12 09:24:49","12.6841","21.1","214.25","275","60.03","-8"
"02/10/12 09:29:49","12.6858","16.9","213.36","16","60.03","-8"
"02/10/12 09:34:48","12.6876","27.8","213.82","113","60.03","-8"
"02/10/12 09:39:50","12.6892","26.7","213.04","249","60.0","-8"
"02/10/12 09:44:49","12.691","18.3","213.4","173","60.0","-8"
"02/10/12 09:49:49","12.6931","33.2","213.6","177","60.03","-8"
"02/10/12 09:54:50","12.6952","13.3","214.02","225","60.03","-6"
"02/10/12 09:59:50","12.6971","36.1","213.27","154","60.0","-6"
"02/10/12 10:04:50","12.6992","23.8","213.51","115","60.0","-6"
"02/10/12 10:09:48","12.7012","26.8","213.36","73","60.03","-6"
"02/10/12 10:14:49","12.7032","33.5","213.53","285","60.03","-6"
"02/10/12 10:19:49","12.705","13.0","212.99","19","60.0","-6"
"02/10/12 10:24:49","12.7067","16.7","213.49","182","60.03","-5"
"02/10/12 10:29:49","12.7086","14.2","213.8","40","60.0","-6"
"02/10/12 10:34:49","12.7106","34.6","213.13","128","60.0","-6"
"02/10/12 10:39:50","12.7128","38.1","213.55","265","60.03","-6"
"02/10/12 10:44:48","12.7153","27.9","212.57","65","60.03","-6"
"02/10/12 10:49:50","12.7176","31.2","213.75","275","60.03","-6"
"02/10/12 10:54:50","12.7201","34.4","213.62","131","60.03","-5"
"02/10/12 10:59:48","12.7224","31.1","213.93","151","60.0","-5"
"02/10/12 11:04:49","12.7248","26.4","213.84","125","60.03","-5"
"02/10/12 11:09:50","12.7271","37.9","213.67","291","60.03","-5"
"02/10/12 11:14:49","12.7298","37.2","213.67","149","60.03","-5"
"02/10/12 11:19:50","12.7323","28.9","213.36","139","60.03","-5"
"02/10/12 11:24:50","12.735","31.0","214.03","99","60.03","-5"
"02/10/12 11:29:48","12.7378","42.1","212.6","298","60.0","-5"
"02/10/12 11:34:49","12.7407","41.4","212.61","224","60.03","-4"
"02/10/12 11:39:50","12.7439","42.5","213.4","110","60.03","-4"
"02/10/12 11:44:50","12.7471","40.5","212.75","296","60.03","-4"
"02/10/12 11:49:49","12.75","44.4","212.86","337","60.03","-4"
"02/10/12 11:54:49","12.7528","30.9","212.91","109","60.03","-4"
"02/10/12 11:59:48","12.7557","39.9","213.65","137","60.0","-4"
"02/10/12 12:04:48","12.7586","37.7","213.79","103","60.03","-4"
"02/10/12 12:09:50","12.7615","35.7","213.75","166","60.03","-4"
"02/10/12 12:14:50","12.7649","63.1","213.78","322","60.03","-3"
"02/10/12 12:19:48","12.7705","41.2","214.32","353","60.03","-3"
"02/10/12 12:24:49","12.7743","40.0","214.4","325","60.0","-3"
"02/10/12 12:29:50","12.7777","56.2","214.15","84","60.0","-3"
"02/10/12 12:34:49","12.7812","36.8","213.85","277","60.03","-3"
"02/10/12 12:39:49","12.7843","43.0","213.34","269","60.0","-3"
"02/10/12 12:44:49","12.7873","40.6","213.84","322","60.03","-3"
"02/10/12 12:49:50","12.7905","38.8","214.29","109","60.07","-3"
"02/10/12 12:54:49","12.7938","36.1","213.89","160","60.03","-3"
"02/10/12 12:59:50","12.7972","41.5","214.33","155","60.0","-3"
"02/10/12 13:04:48","12.8008","46.1","213.75","303","60.0","-2"
"02/10/12 13:09:50","12.8041","43.4","213.0","308","60.03","-2"
"02/10/12 13:14:50","12.8074","39.4","213.9","100","60.03","-2"
"02/10/12 13:19:48","12.8107","40.1","213.36","135","60.0","-2"
"02/10/12 13:24:50","12.8142","42.7","213.96","383","60.03","-3"
"02/10/12 13:29:50","12.8176","51.2","214.11","130","60.03","-3"
"02/10/12 13:34:48","12.821","62.4","213.72","113","60.0","-3"
"02/10/12 13:39:48","12.8253","72.1","214.49","356","60.03","-2"
"02/10/12 13:44:50","12.8298","33.1","214.15","246","60.03","-3"
"02/10/12 13:49:50","12.8327","40.1","213.96","301","60.03","-3"
"02/10/12 13:54:48","12.8353","36.7","214.32","77","60.03","-3"
"02/10/12 13:59:50","12.8385","54.4","213.44","328","60.03","-3"
"02/10/12 14:04:49","12.8433","199.1","216.96","896","60.03","-3"
"02/10/12 14:09:48","12.8497","67.5","213.73","205","60.03","-3"
"02/10/12 14:14:50","12.8531","32.8","213.87","86","60.03","-3"
"02/10/12 14:19:50","12.8558","37.6","213.82","289","60.03","-3"
"02/10/12 14:24:50","12.8606","192.1","217.52","869","60.0","-3"
"02/10/12 14:29:49","12.8731","39.4","214.34","113","60.03","-1"
"02/10/12 14:34:48","12.8777","38.9","214.92","84","60.0","-2"
"02/10/12 14:39:50","12.8834","71.4","213.48","118","60.0","-2"
"02/10/12 14:44:49","12.8868","32.8","212.49","112","60.03","-2"
"02/10/12 14:49:48","12.8885","15.2","212.58","31","60.03","-3"
"02/10/12 14:54:50","12.8909","28.7","213.38","101","60.03","-3"
"02/10/12 14:59:49","12.8934","25.2","213.38","96","60.0","-4"
"02/10/12 15:04:50","12.8953","36.6","213.41","144","60.0","-4"
"02/10/12 15:09:48","12.8974","11.1","212.92","69","60.03","-4"
"02/10/12 15:14:50","12.8988","15.8","212.63","197","60.0","-4"
"02/10/12 15:19:50","12.9","28.2","213.34","77","60.0","-5"
"02/10/12 15:24:49","12.9035","31.7","213.44","73","60.03","-4"
"02/10/12 15:29:50","12.9058","37.6","213.52","126","60.03","-4"
"02/10/12 15:34:48","12.9086","30.2","213.06","99","60.0","-4"
"02/10/12 15:39:49","12.9133","94.6","214.22","459","60.0","-4"
"02/10/12 15:44:50","12.92","76.0","214.55","378","60.0","-3"
"02/10/12 15:49:48","12.9255","61.5","214.36","313","60.03","-3"
"02/10/12 15:54:49","12.9266","11.7","213.11","0","60.03","-4"
"02/10/12 15:59:49","12.929","42.3","214.58","379","60.03","-4"
"02/10/12 16:04:50","12.9315","48.3","214.19","229","60.0","-4"
"02/10/12 16:09:48","12.9341","24.7","214.11","201","60.07","-4"
"02/10/12 16:14:50","12.9359","28.1","213.25","98","60.0","-4"
"02/10/12 16:19:50","12.9376","22.4","212.96","48","60.03","-4"
"02/10/12 16:24:50","12.9388","13.5","212.95","121","60.03","-4"
"02/10/12 16:29:49","12.9398","13.7","212.58","77","60.0","-4"
"02/10/12 16:34:48","12.941","0.0","212.49","0","59.96","-4"
"02/10/12 16:39:50","12.9415","11.0","211.95","2","60.0","-4"
"02/10/12 16:44:49","12.9417","0.0","211.94","0","60.03","-5"
"02/11/12 08:34:52","12.9434","11.2","211.85","167","60.03","-8"
"02/11/12 08:39:49","12.9442","15.2","211.2","2","60.03","-6"
"02/11/12 08:44:50","12.9456","21.0","211.53","17","60.0","-6"
"02/11/12 08:49:51","12.9477","33.0","211.87","252","60.0","-6"
"02/11/12 08:54:50","12.9498","15.4","212.34","75","60.0","-5"
"02/11/12 08:59:50","12.9511","13.0","213.02","6","60.0","-5"
"02/11/12 09:04:49","12.9523","15.9","213.09","192","60.0","-6"
"02/11/12 09:09:49","12.9534","21.4","212.43","261","60.0","-6"
"02/11/12 09:14:50","12.9555","14.1","213.56","15","60.0","-6"
"02/11/12 09:19:50","12.9566","12.8","213.19","10","60.03","-6"
"02/11/12 09:24:50","12.9576","12.7","213.1","2","60.03","-6"
"02/11/12 09:29:49","12.9587","13.1","214.21","121","60.03","-6"
"02/11/12 09:34:49","12.9601","31.1","214.29","160","60.03","-6"
"02/11/12 09:39:49","12.9622","35.1","214.45","74","60.03","-5"
"02/11/12 09:44:50","12.9642","29.3","213.56","261","60.03","-5"
"02/11/12 09:49:50","12.9657","32.4","214.64","51","60.03","-5"
"02/11/12 09:54:50","12.9675","33.1","213.89","182","60.03","-6"
"02/11/12 09:59:50","12.9705","34.4","213.5","95","60.0","-5"
"02/11/12 10:04:49","12.9725","18.0","212.99","25","60.0","-5"
"02/11/12 10:09:49","12.9739","16.5","213.05","17","60.03","-5"
"02/11/12 10:14:49","12.9754","29.2","212.7","107","60.03","-5"
"02/11/12 10:19:50","12.9776","32.8","214.2","149","60.03","-5"
"02/11/12 10:24:50","12.9811","43.9","213.69","208","60.03","-5"
"02/11/12 10:29:49","12.9902","91.5","215.71","439","60.03","-4"
"02/11/12 10:34:50","12.9947","49.0","213.91","392","60.07","-4"
"02/11/12 10:39:50","12.9985","56.8","213.57","141","60.03","-3"
"02/11/12 10:44:49","13.0032","74.0","214.21","369","60.03","-3"
"02/11/12 10:49:49","13.0107","49.4","214.01","381","60.03","-3"
"02/11/12 10:54:50","13.014","39.9","213.76","247","60.03","-3"
"02/11/12 10:59:50","13.0179","69.9","214.6","351","60.0","-4"
"02/11/12 11:04:49","13.0229","51.3","213.84","174","60.03","-3"
"02/11/12 11:09:50","13.026","42.1","213.67","220","60.03","-4"
"02/11/12 11:14:49","13.029","36.1","213.34","236","60.0","-4"
"02/11/12 11:19:50","13.0323","53.9","212.99","141","60.0","-4"
"02/11/12 11:24:50","13.0353","45.0","212.67","346","60.03","-4"
"02/11/12 11:29:50","13.0382","31.7","212.2","143","60.0","-4"
"02/11/12 11:34:49","13.0409","15.7","213.38","221","60.03","-4"
"02/11/12 11:39:49","13.0429","47.0","213.43","344","60.03","-5"
"02/11/12 11:44:50","13.0461","37.5","212.0","96","60.07","-4"
"02/11/12 11:49:49","13.0492","37.9","213.84","197","60.03","-4"
"02/11/12 11:54:50","13.0525","39.2","213.14","160","60.07","-4"
"02/11/12 11:59:49","13.0554","47.0","213.36","371","60.03","-4"
"02/11/12 12:04:49","13.059","66.4","213.02","237","60.03","-4"
"02/11/12 12:09:49","13.0622","42.2","212.55","162","60.03","-4"
"02/11/12 12:14:49","13.0654","43.3","213.33","286","60.0","-4"
"02/11/12 12:19:49","13.0685","38.5","213.13","243","60.03","-4"
"02/11/12 12:24:49","13.0717","39.9","213.47","110","60.07","-4"
"02/11/12 12:29:49","13.0756","40.9","213.4","118","60.0","-4"
"02/11/12 12:34:49","13.0796","72.8","213.1","156","60.03","-3"
"02/11/12 12:39:49","13.0833","53.0","213.0","233","60.03","-3"
"02/11/12 12:44:50","13.0877","48.4","213.6","105","60.03","-3"
"02/11/12 12:49:50","13.0926","47.2","213.35","396","60.07","-3"
"02/11/12 12:59:49","13.1003","51.5","213.47","120","60.0","-3"
"02/11/12 13:04:50","13.1043","64.2","213.89","329","60.03","-3"
"02/11/12 13:09:49","13.1091","57.4","213.56","179","60.03","-2"
"02/11/12 13:14:49","13.1133","59.8","213.61","198","60.03","-2"
"02/11/12 13:19:50","13.1174","47.1","214.47","124","60.07","-2"
"02/11/12 13:24:51","13.1213","65.8","212.65","359","60.03","-2"
"02/11/12 13:29:51","13.1258","81.8","215.54","395","60.03","-2"
"02/11/12 13:34:49","13.1309","58.6","214.51","362","60.03","-2"
"02/11/12 13:39:49","13.1353","75.1","214.27","375","60.03","-2"
"02/11/12 13:44:49","13.1412","63.8","214.51","326","60.03","-2"
"02/11/12 13:49:49","13.1468","76.3","215.08","377","60.03","-1"
"02/11/12 13:54:49","13.1508","40.8","214.42","223","60.07","-2"
"02/11/12 13:59:49","13.1541","44.1","213.96","102","60.03","-2"
"02/11/12 14:04:49","13.1565","22.3","213.39","14","60.0","-2"
"02/11/12 14:09:50","13.1589","21.9","214.05","192","60.03","-2"
"02/11/12 14:14:49","13.161","24.9","213.57","83","60.03","-3"
"02/11/12 14:19:49","13.1634","29.2","213.64","212","60.07","-3"
"02/11/12 14:24:51","13.1661","29.2","214.15","94","60.03","-3"
"02/11/12 14:29:50","13.1684","15.9","213.29","25","60.03","-3"
"02/11/12 14:34:50","13.1702","32.3","213.58","52","60.07","-3"
"02/11/12 14:39:49","13.1719","24.6","213.5","236","60.03","-3"
"02/11/12 14:44:49","13.1734","19.7","213.62","223","60.03","-3"
"02/11/12 14:49:51","13.1751","22.2","213.81","14","60.03","-3"
"02/11/12 14:54:49","13.1768","20.6","214.4","14","60.07","-3"
"02/11/12 14:59:51","13.1783","22.2","213.83","23","60.03","-3"
"02/11/12 15:04:50","13.1796","22.7","213.89","255","60.0","-4"
"02/11/12 15:09:49","13.1809","17.0","213.79","130","60.03","-4"
"02/11/12 15:14:50","13.1821","22.9","213.7","121","60.0","-4"
"02/11/12 15:19:50","13.1833","11.5","213.5","126","60.03","-4"
"02/11/12 15:24:51","13.1844","13.8","213.17","0","60.03","-4"
"02/11/12 15:29:50","13.1853","12.0","213.5","88","60.03","-4"
"02/11/12 15:34:50","13.1863","22.0","212.74","52","60.03","-4"
"02/11/12 15:39:49","13.1872","15.0","212.78","3","60.03","-4"
"02/11/12 15:44:51","13.1881","15.5","213.09","0","60.0","-4"
"02/11/12 15:49:50","13.189","2.1","213.03","0","60.03","-4"
"02/11/12 15:54:50","13.1897","13.9","212.67","25","60.07","-4"
"02/11/12 15:59:50","13.1903","11.4","212.68","1","60.03","-4"
"02/11/12 16:04:50","13.1908","0.0","212.52","0","60.03","-4"
"02/11/12 16:09:50","13.191","0.0","211.99","0","60.0","-4"
"02/11/12 16:14:49","13.191","0.0","213.08","0","60.0","-5"
"02/12/12 07:14:50","13.1922","21.6","213.0","20","60.0","-4"
"02/12/12 07:19:50","13.1943","34.7","213.34","83","60.0","-4"
"02/12/12 07:24:50","13.197","33.5","213.36","159","60.03","-3"
"02/12/12 07:29:49","13.2003","46.0","213.13","180","60.0","-3"
"02/12/12 07:34:50","13.2044","41.5","213.47","413","60.03","-3"
"02/12/12 07:39:50","13.2092","66.0","213.43","334","60.03","-2"
"02/12/12 07:44:50","13.2144","70.4","213.08","356","60.03","-2"
"02/12/12 07:49:50","13.2195","66.0","212.95","376","60.03","-1"
"02/12/12 07:54:51","13.2236","48.1","213.07","281","60.03","-1"
"02/12/12 07:59:51","13.2275","59.3","213.49","398","60.03","-1"
"02/12/12 08:04:51","13.2327","80.4","214.22","393","60.0","-1"
"02/12/12 08:09:50","13.2405","107.4","213.38","517","60.03","0"
"02/12/12 08:14:49","13.249","111.8","214.73","532","60.03","0"
"02/12/12 08:19:51","13.2579","117.0","215.17","555","60.07","0"
"02/12/12 08:24:51","13.2673","121.6","215.9","575","60.03","1"
"02/12/12 08:29:51","13.277","127.8","215.9","596","60.03","1"
"02/12/12 08:34:50","13.2872","134.1","215.3","626","60.03","2"
"02/12/12 08:39:51","13.2978","138.5","216.36","638","60.03","2"
"02/12/12 08:44:50","13.3088","143.7","216.4","662","60.03","2"
"02/12/12 08:49:50","13.3201","148.7","216.42","684","60.03","3"
"02/12/12 08:54:51","13.3319","152.9","216.66","703","60.03","3"
"02/12/12 08:59:49","13.344","158.1","216.29","726","60.03","3"
"02/12/12 09:04:51","13.3566","161.5","216.88","739","60.03","4"
"02/12/12 09:09:50","13.3693","166.2","216.4","759","60.03","4"
"02/12/12 09:14:51","13.3824","169.5","217.52","766","60.0","4"
"02/12/12 09:19:49","13.3956","172.2","217.7","783","60.03","4"
"02/12/12 09:24:51","13.4091","172.5","216.57","789","60.03","5"
"02/12/12 09:29:49","13.4226","176.8","217.69","798","60.03","5"
"02/12/12 09:34:50","13.436","166.0","217.1","753","60.0","5"
"02/12/12 09:39:50","13.449","168.0","217.7","763","60.07","5"
"02/12/12 09:44:51","13.4625","164.0","216.33","749","60.07","5"
"02/12/12 09:49:50","13.4755","173.3","215.72","795","60.03","5"
"02/12/12 09:54:50","13.489","169.3","216.5","775","60.03","5"
"02/12/12 09:59:50","13.5032","191.1","216.24","863","60.0","6"
"02/12/12 10:04:49","13.5182","188.3","216.5","857","60.03","6"
"02/12/12 10:09:51","13.5315","168.7","215.72","772","60.03","6"
"02/12/12 10:14:51","13.5457","187.7","216.37","854","60.03","6"
"02/12/12 10:19:49","13.5609","197.7","216.56","896","60.03","7"
"02/12/12 10:24:51","13.5764","197.8","216.32","897","60.0","6"
"02/12/12 10:29:49","13.5917","198.2","217.15","893","60.03","7"
"02/12/12 10:34:51","13.6072","197.5","216.94","888","60.0","7"
"02/12/12 10:39:51","13.6226","197.9","217.2","894","60.0","7"
"02/12/12 10:44:50","13.638","197.4","216.55","894","60.03","7"
"02/12/12 10:49:50","13.6533","197.4","216.49","891","60.03","8"
"02/12/12 10:54:50","13.6687","197.2","216.58","886","60.03","7"
"02/12/12 10:59:49","13.6841","198.3","216.98","887","60.03","8"
"02/12/12 11:04:50","13.6995","197.2","217.2","898","60.03","8"
"02/12/12 11:09:51","13.7149","196.7","216.78","891","60.03","9"
"02/12/12 11:14:50","13.7303","197.6","217.65","891","60.03","9"
"02/12/12 11:19:50","13.7457","197.0","216.22","891","60.03","9"
"02/12/12 11:24:51","13.7611","197.0","217.14","892","60.0","9"
"02/12/12 11:29:51","13.7766","197.6","217.42","883","60.03","9"
"02/12/12 11:34:49","13.7919","197.7","218.14","876","60.07","9"
"02/12/12 11:39:49","13.8073","197.7","218.35","880","60.0","9"
"02/12/12 11:44:51","13.8227","197.0","218.42","881","60.03","9"
"02/12/12 11:49:50","13.838","197.1","218.05","888","60.07","9"
"02/12/12 11:54:50","13.8535","197.9","218.4","888","60.03","9"
"02/12/12 11:59:51","13.8689","197.2","218.02","887","60.03","9"
"02/12/12 12:04:51","13.8843","198.1","217.67","896","60.03","9"
"02/12/12 12:09:50","13.8996","197.9","218.6","890","60.07","9"
"02/12/12 12:14:51","13.9151","197.3","218.66","889","60.03","9"
"02/12/12 12:19:51","13.9305","197.8","218.41","884","60.0","9"
"02/12/12 12:24:51","13.9458","197.5","217.8","890","60.03","9"
"02/12/12 12:29:50","13.9611","197.6","217.61","893","60.0","9"
"02/12/12 12:34:51","13.9763","196.9","217.61","891","60.03","9"
"02/12/12 12:39:50","13.9917","197.0","218.06","885","60.03","9"
"02/12/12 12:44:49","14.007","198.6","218.64","887","60.03","9"
"02/12/12 12:49:51","14.0171","53.8","214.11","190","60.07","7"
"02/12/12 12:54:50","14.0311","197.2","218.24","889","60.03","8"
"02/12/12 12:59:50","14.0464","140.4","217.19","641","60.0","8"
"02/12/12 13:04:50","14.056","109.3","217.05","514","60.03","7"
"02/12/12 13:09:50","14.0676","197.7","218.14","890","60.03","7"
"02/12/12 13:14:50","14.0819","194.0","217.78","872","60.03","8"
"02/12/12 13:19:50","14.0967","189.2","218.38","847","60.03","8"
"02/12/12 13:24:50","14.1114","186.9","217.81","845","60.03","7"
"02/12/12 13:29:51","14.1257","164.0","217.41","742","60.07","7"
"02/12/12 13:34:50","14.1398","181.6","217.64","818","60.03","8"
"02/12/12 13:39:51","14.1536","177.5","217.42","805","60.07","8"
"02/12/12 13:44:50","14.1673","175.1","217.87","790","60.03","8"
"02/12/12 13:49:50","14.1808","172.6","217.07","788","60.03","7"
"02/12/12 13:54:49","14.1941","170.0","217.17","773","60.03","7"
"02/12/12 13:59:51","14.2073","165.8","216.93","757","60.03","7"
"02/12/12 14:04:50","14.22","163.3","217.01","746","60.03","7"
"02/12/12 14:09:50","14.2326","159.0","216.33","734","60.03","6"
"02/12/12 14:14:51","14.2449","155.1","216.1","714","60.03","6"
"02/12/12 14:19:50","14.2568","151.6","215.95","698","60.03","6"
"02/12/12 14:24:51","14.2686","148.2","215.33","687","60.03","6"
"02/12/12 14:29:50","14.2799","144.6","216.02","665","60.03","6"
"02/12/12 14:34:51","14.2911","140.4","215.55","652","60.03","6"
"02/12/12 14:39:50","14.3018","136.8","216.38","631","60.07","6"
"02/12/12 14:44:51","14.3123","132.7","215.8","615","60.03","6"
"02/12/12 14:49:50","14.3225","128.0","216.04","599","60.03","6"
"02/12/12 14:54:51","14.3322","123.3","216.06","573","60.0","6"
"02/12/12 14:59:49","14.3416","119.8","215.51","567","60.07","6"
"02/12/12 15:04:51","14.3508","115.1","215.58","541","60.0","6"
"02/12/12 15:09:50","14.3596","109.9","214.73","524","60.0","5"
"02/12/12 15:14:51","14.368","105.6","214.63","508","60.07","5"
"02/12/12 15:19:49","14.3759","100.1","215.36","481","60.03","5"
"02/12/12 15:24:50","14.3836","95.5","214.8","457","60.0","5"
"02/12/12 15:29:50","14.3908","90.1","214.41","438","60.07","5"
"02/12/12 15:34:50","14.3976","84.8","214.44","419","60.03","5"
"02/12/12 15:39:50","14.4039","79.3","214.31","392","60.03","4"
"02/12/12 15:44:51","14.4099","73.8","214.1","372","60.07","4"
"02/12/12 15:49:50","14.4154","68.4","213.83","347","60.03","3"
"02/12/12 15:54:50","14.4205","62.8","213.66","318","60.03","4"
"02/12/12 15:59:50","14.4248","47.4","212.87","395","60.03","3"
"02/12/12 16:04:51","14.4283","32.8","212.85","83","60.03","3"
"02/12/12 16:09:50","14.4308","30.7","212.38","94","60.03","2"
"02/12/12 16:14:51","14.4325","20.0","212.7","233","60.0","2"
"02/12/12 16:19:51","14.4341","12.8","212.7","223","60.0","2"
"02/12/12 16:24:50","14.4352","15.4","212.83","6","60.03","2"
"02/12/12 16:29:50","14.4367","17.7","212.11","48","60.0","2"
"02/12/12 16:34:51","14.4383","23.5","211.38","193","60.0","2"
"02/12/12 16:39:50","14.4393","14.8","211.96","6","60.0","2"
"02/12/12 16:44:51","14.4399","15.1","211.92","5","60.07","1"
"02/13/12 07:14:51","14.4412","12.1","212.35","122","60.03","-5"
"02/13/12 07:19:51","14.4432","26.0","213.61","216","60.0","-5"
"02/13/12 07:24:51","14.4458","32.5","213.37","200","60.03","-4"
"02/13/12 07:29:51","14.449","41.1","214.26","119","60.0","-4"
"02/13/12 07:34:50","14.4529","62.4","214.52","243","60.07","-3"
"02/13/12 07:39:50","14.4574","61.9","214.67","320","60.0","-2"
"02/13/12 07:44:50","14.4625","69.2","215.48","347","60.03","-2"
"02/13/12 07:49:50","14.4681","76.6","215.97","375","60.03","-1"
"02/13/12 07:54:51","14.4744","83.1","215.88","406","60.03","-1"
"02/13/12 07:59:50","14.481","89.7","216.54","435","60.0","0"
"02/13/12 08:04:50","14.4883","96.4","215.95","461","60.0","0"
"02/13/12 08:09:51","14.4961","103.0","215.56","488","60.03","1"
"02/13/12 08:14:51","14.5043","109.1","215.98","516","60.0","2"
"02/13/12 08:19:50","14.513","114.7","216.46","541","60.03","2"
"02/13/12 08:24:51","14.5222","119.8","215.34","563","60.07","3"
"02/13/12 08:29:51","14.5318","125.5","216.75","586","60.03","3"
"02/13/12 08:34:51","14.5418","130.7","214.94","612","60.03","4"
"02/13/12 08:39:51","14.5522","135.7","216.93","628","60.03","4"
"02/13/12 08:44:50","14.5629","140.7","216.93","652","60.0","4"
"02/13/12 08:49:51","14.5741","145.0","217.01","669","60.0","5"
"02/13/12 08:54:51","14.5856","149.0","217.3","685","60.03","5"
"02/13/12 08:59:52","14.5973","152.7","217.43","698","60.0","6"
"02/13/12 09:04:51","14.6094","157.1","217.82","713","60.03","6"
"02/13/12 09:09:50","14.6216","160.3","217.98","727","60.0","6"
"02/13/12 09:14:50","14.6342","163.7","218.1","745","60.0","7"
"02/13/12 09:19:51","14.647","167.2","217.82","758","60.03","7"
"02/13/12 09:24:51","14.6603","170.6","218.42","768","60.03","7"
"02/13/12 09:29:52","14.6737","174.6","217.86","791","60.03","7"
"02/13/12 09:34:50","14.6874","177.5","216.86","807","60.03","8"
"02/13/12 09:39:50","14.7013","179.6","217.21","815","60.03","8"
"02/13/12 09:44:51","14.7155","182.5","216.9","828","60.03","8"
"02/13/12 09:49:50","14.7297","183.9","217.98","831","60.03","9"
"02/13/12 09:54:51","14.7442","186.1","218.55","840","60.07","9"
"02/13/12 09:59:50","14.7586","188.0","217.89","844","60.0","9"
"02/13/12 10:04:50","14.7733","190.8","218.43","853","60.03","9"
"02/13/12 10:09:51","14.7883","192.1","217.72","862","60.03","10"
"02/13/12 10:14:51","14.8033","193.1","218.43","867","60.03","11"
"02/13/12 10:19:51","14.8183","193.9","218.41","871","60.0","11"
"02/13/12 10:24:51","14.8336","197.0","217.66","887","60.03","11"
"02/13/12 10:29:50","14.8488","197.2","218.31","890","60.0","12"
"02/13/12 10:34:51","14.8643","197.4","218.07","883","60.03","12"
"02/13/12 10:39:52","14.8797","197.6","218.17","891","60.03","13"
"02/13/12 10:44:50","14.895","196.8","218.18","885","60.0","14"
"02/13/12 10:49:50","14.9104","197.5","217.8","885","60.03","15"
"02/13/12 10:54:51","14.9258","197.3","218.55","882","60.03","15"
"02/13/12 10:59:50","14.9411","197.7","218.49","880","60.03","17"
"02/13/12 11:04:51","14.9565","197.4","218.16","879","60.0","17"
"02/13/12 11:09:50","14.9718","196.9","218.75","885","60.03","17"
"02/13/12 11:14:52","14.9873","196.8","217.38","886","60.03","18"
"02/13/12 11:19:52","15.0026","197.4","218.63","887","60.03","17"
"02/13/12 11:24:51","15.018","197.4","217.82","880","60.03","18"
"02/13/12 11:29:51","15.0333","197.3","218.16","886","60.03","18"
"02/13/12 11:34:51","15.0486","197.2","218.53","886","60.03","17"
"02/13/12 11:39:50","15.0639","196.8","216.99","890","60.03","17"
"02/13/12 11:44:51","15.0793","197.4","217.84","888","60.03","17"
"02/13/12 11:49:50","15.0946","197.1","216.92","890","60.03","17"
"02/13/12 11:54:51","15.11","196.8","216.3","889","60.03","16"
